Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-04 05:15:02;0,043;0,955;0,025;0,058;0,200;225,00;49,90;3753,512;1409,233;'01_03_14_08_ca_00_02_01_f3_00_2b_00_19_00_3a_03_bb_00_39_46_28_00_15_80_d1_;0
2024-04-04 05:16:03;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3753,513;1379,458;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_46_29_00_15_0c_82_;0
2024-04-04 05:17:09;0,043;0,959;0,024;0,057;0,200;224,10;50,00;3753,514;1414,650;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_46_2a_00_15_95_fa_;0
2024-04-04 05:18:14;0,043;0,958;0,025;0,057;0,200;224,30;50,00;3753,514;1439,870;'01_03_14_08_c3_00_02_01_f4_00_2b_00_19_00_39_03_be_00_39_46_2a_00_15_f8_7e_;0
2024-04-04 05:19:21;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3753,515;1407,219;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_46_2b_00_15_78_f3_;0
2024-04-04 05:20:23;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3753,516;1381,382;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_46_2c_00_15_14_06_;0
2024-04-04 05:21:25;0,044;0,982;0,023;0,057;0,200;224,00;50,00;3753,517;1432,466;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_46_2d_00_15_db_92_;0
2024-04-04 05:22:26;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3753,517;1403,524;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_39_46_2d_00_15_6a_84_;0
2024-04-04 05:23:26;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3753,518;1378,850;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_46_2e_00_15_0a_22_;0
2024-04-04 05:24:33;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3753,519;1398,539;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_46_2f_00_15_57_0b_;0
2024-04-04 05:25:34;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3753,520;1430,054;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_46_30_00_15_d2_26_;0
2024-04-04 05:26:36;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3753,520;1378,968;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_39_46_30_00_15_0a_98_;0
2024-04-04 05:27:38;0,044;0,976;0,025;0,058;0,200;225,40;49,90;3753,521;1405,351;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3a_03_d0_00_39_46_31_00_15_71_a7_;0
2024-04-04 05:28:39;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3753,522;1397,997;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_46_32_00_15_54_ed_;0
2024-04-04 05:30:10;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3753,523;1404,626;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_46_33_00_15_6e_d2_;0
2024-04-04 05:31:12;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3753,524;1410,259;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_46_34_00_15_84_d3_;0
2024-04-04 05:32:14;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3753,525;1406,820;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_46_35_00_15_77_64_;0
2024-04-04 05:33:16;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3753,525;1412,819;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_46_35_00_15_8e_d3_;0
2024-04-04 05:34:22;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3753,526;1406,245;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_46_36_00_15_75_25_;0
2024-04-04 05:35:24;0,043;0,954;0,024;0,057;0,200;225,20;49,90;3753,527;1390,931;'01_03_14_08_cc_00_02_01_f3_00_2b_00_18_00_39_03_ba_00_39_46_37_00_15_39_53_;0
2024-04-04 05:36:26;0,043;0,960;0,024;0,057;0,200;223,90;49,90;3753,528;1428,504;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_39_46_38_00_15_cc_18_;0
2024-04-04 05:37:27;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3753,528;1412,727;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_46_38_00_15_8e_77_;0
2024-04-04 05:38:29;0,043;0,956;0,024;0,057;0,200;224,80;49,90;3753,529;1429,408;'01_03_14_08_c8_00_02_01_f3_00_2b_00_18_00_39_03_bc_00_39_46_39_00_15_cf_a0_;0
2024-04-04 05:39:35;0,043;0,957;0,024;0,057;0,200;224,60;49,90;3753,530;1394,057;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_39_46_3a_00_15_45_89_;0
2024-04-04 05:40:36;0,043;0,956;0,024;0,057;0,200;224,70;49,90;3753,531;1390,965;'01_03_14_08_c7_00_02_01_f3_00_2b_00_18_00_39_03_bc_00_39_46_3b_00_15_39_75_;0
2024-04-04 05:41:37;0,043;0,953;0,025;0,058;0,200;225,50;49,90;3753,531;1416,728;'01_03_14_08_cf_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_46_3b_00_15_9e_18_;0
2024-04-04 05:42:38;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3753,532;1398,055;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_46_3c_00_15_55_27_;0
2024-04-04 05:43:39;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3753,533;1422,397;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_39_46_3d_00_15_b4_3d_;0
2024-04-04 05:44:41;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3753,534;1438,951;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_46_3e_00_15_f4_e7_;0
2024-04-04 05:45:42;0,044;0,976;0,025;0,058;0,200;225,30;50,00;3753,534;1393,378;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_46_3e_00_15_42_e2_;0
2024-04-04 05:46:48;0,043;0,953;0,025;0,057;0,200;225,50;49,90;3753,535;1428,265;'01_03_14_08_cf_00_02_01_f3_00_2b_00_19_00_39_03_b9_00_39_46_3f_00_15_cb_29_;0
2024-04-04 05:47:50;0,043;0,963;0,024;0,057;0,200;223,20;50,00;3753,536;1412,471;'01_03_14_08_b8_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_46_40_00_15_8d_77_;0
2024-04-04 05:48:51;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3753,537;1424,310;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_46_41_00_15_bb_b6_;0
2024-04-04 05:49:52;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3753,537;1406,918;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_46_41_00_15_77_c6_;0
2024-04-04 05:50:54;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3753,538;1412,778;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_46_42_00_15_8e_aa_;0
2024-04-04 05:51:55;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3753,539;1427,454;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_39_46_43_00_15_c7_fe_;0
2024-04-04 05:53:02;0,043;0,963;0,023;0,056;0,200;223,10;50,00;3753,540;1418,791;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_46_44_00_15_a6_27_;0
2024-04-04 05:54:04;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3753,541;1384,047;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_46_45_00_15_1e_6f_;0
2024-04-04 05:55:07;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3753,541;1406,743;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_39_46_45_00_15_77_17_;0
2024-04-04 05:56:08;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3753,542;1432,175;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_46_46_00_15_da_6f_;0
2024-04-04 05:57:10;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3753,543;1421,999;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_46_47_00_15_b2_af_;0
2024-04-04 05:58:17;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3753,544;1389,281;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_46_48_00_15_32_e1_;0
2024-04-04 05:59:18;0,043;0,964;0,023;0,056;0,200;222,90;50,00;3753,544;1403,228;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_46_48_00_15_69_5c_;0
2024-04-04 06:00:20;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3753,545;1411,427;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_39_46_49_00_15_89_63_;0
2024-04-04 06:01:20;0,043;0,968;0,021;0,056;0,200;221,90;50,00;3753,546;1417,486;'01_03_14_08_ab_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_46_4a_00_15_a1_0e_;0
2024-04-04 06:02:22;0,043;0,961;0,023;0,056;0,200;223,50;50,00;3753,547;1418,933;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_38_03_c1_00_39_46_4b_00_15_a6_b5_;0
2024-04-04 06:03:24;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3753,547;1418,400;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_46_4b_00_15_a4_a0_;0
2024-04-04 06:04:29;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3753,548;1396,299;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_4c_00_15_4e_4b_;0
2024-04-04 06:05:31;0,043;0,970;0,022;0,055;0,200;221,50;50,00;3753,549;1404,650;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_37_03_ca_00_39_46_4d_00_15_6e_ea_;0
2024-04-04 06:06:32;0,042;0,946;0,022;0,055;0,200;221,90;50,00;3753,550;1406,781;'01_03_14_08_ab_00_02_01_f4_00_2a_00_16_00_37_03_b2_00_39_46_4e_00_15_77_3d_;0
2024-04-04 06:07:33;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3753,550;1409,185;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_46_4e_00_15_80_a1_;0
2024-04-04 06:08:35;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3753,551;1434,977;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_46_4f_00_15_e5_61_;0
2024-04-04 06:09:42;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3753,552;1391,353;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_50_00_15_3a_f9_;0
2024-04-04 06:10:44;0,043;0,966;0,022;0,056;0,200;222,40;49,90;3753,553;1381,481;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_38_03_c6_00_39_46_51_00_15_14_69_;0
2024-04-04 06:11:51;0,043;0,964;0,023;0,056;0,200;222,80;50,00;3753,553;1410,407;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_38_03_c4_00_39_46_51_00_15_85_67_;0
2024-04-04 06:12:55;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3753,554;1384,156;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_46_52_00_15_1e_dc_;0
2024-04-04 06:13:55;0,043;0,973;0,021;0,056;0,200;220,80;49,90;3753,555;1426,670;'01_03_14_08_a0_00_02_01_f3_00_2b_00_15_00_38_03_cd_00_39_46_53_00_15_c4_ee_;0
2024-04-04 06:14:56;0,042;0,943;0,023;0,056;0,200;222,50;49,90;3753,556;1427,183;'01_03_14_08_b1_00_02_01_f3_00_2a_00_17_00_38_03_af_00_39_46_54_00_15_c6_ef_;0
2024-04-04 06:15:58;0,043;0,968;0,022;0,056;0,200;222,00;49,90;3753,556;1391,674;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_39_46_54_00_15_3c_3a_;0
2024-04-04 06:17:04;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3753,557;1417,100;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_55_00_15_9f_8c_;0
2024-04-04 06:18:05;0,042;0,944;0,023;0,056;0,200;222,40;50,00;3753,558;1438,480;'01_03_14_08_b0_00_02_01_f4_00_2a_00_17_00_38_03_b0_00_39_46_56_00_15_f3_10_;0
2024-04-04 06:19:07;0,043;0,965;0,023;0,056;0,200;222,60;50,00;3753,559;1441,070;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_46_57_00_15_fd_2e_;0
2024-04-04 06:20:09;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3753,559;1390,864;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_46_57_00_15_39_10_;0
2024-04-04 06:21:10;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3753,560;1392,350;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_46_58_00_15_3e_de_;0
2024-04-04 06:22:11;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3753,561;1417,321;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_46_59_00_15_a0_69_;0
2024-04-04 06:23:18;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3753,562;1396,841;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_46_5a_00_15_50_69_;0
2024-04-04 06:24:19;0,042;0,947;0,022;0,056;0,200;221,70;50,00;3753,562;1384,369;'01_03_14_08_a9_00_02_01_f4_00_2a_00_16_00_38_03_b3_00_39_46_5a_00_15_1f_b1_;0
2024-04-04 06:25:20;0,042;0,949;0,022;0,055;0,200;221,10;50,00;3753,563;1438,296;'01_03_14_08_a3_00_02_01_f4_00_2a_00_16_00_37_03_b5_00_39_46_5b_00_15_f2_58_;0
2024-04-04 06:26:22;0,042;0,951;0,022;0,055;0,200;220,80;49,90;3753,564;1401,631;'01_03_14_08_a0_00_02_01_f3_00_2a_00_16_00_37_03_b7_00_39_46_5c_00_15_63_1f_;0
2024-04-04 06:27:22;0,042;0,946;0,022;0,056;0,200;221,80;50,00;3753,565;1440,500;'01_03_14_08_aa_00_02_01_f4_00_2a_00_16_00_38_03_b2_00_39_46_5d_00_15_fa_f4_;0
2024-04-04 06:28:24;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3753,565;1382,428;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_46_5d_00_15_18_1c_;0
2024-04-04 06:30:13;0,043;0,959;0,024;0,057;0,200;224,00;49,90;3753,567;1441,502;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_39_46_5f_00_15_fe_de_;0
2024-04-04 06:31:14;0,043;0,960;0,024;0,057;0,200;223,80;49,90;3753,567;1392,699;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_39_46_5f_00_15_40_3b_;0
2024-04-04 06:32:16;0,043;0,960;0,023;0,057;0,200;223,90;49,90;3753,568;1408,479;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_46_60_00_15_7d_df_;0
2024-04-04 06:33:17;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3753,569;1418,648;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_46_61_00_15_a5_98_;0
2024-04-04 06:34:19;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3753,570;1394,242;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_46_62_00_15_46_42_;0
2024-04-04 06:35:19;0,043;0,961;0,023;0,056;0,200;223,50;49,90;3753,570;1388,671;'01_03_14_08_bb_00_02_01_f3_00_2b_00_17_00_38_03_c1_00_39_46_62_00_15_30_7f_;0
2024-04-04 06:36:21;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3753,571;1431,899;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_46_63_00_15_d9_5b_;0
2024-04-04 06:37:28;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3753,572;1414,998;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_46_64_00_15_97_56_;0
2024-04-04 06:38:30;0,043;0,963;0,024;0,057;0,200;223,10;50,00;3753,573;1428,393;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_46_65_00_15_cb_a9_;0
2024-04-04 06:39:32;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3753,573;1434,713;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_46_65_00_15_e4_59_;0
2024-04-04 06:40:40;0,043;0,958;0,024;0,057;0,200;224,30;49,90;3753,574;1407,575;'01_03_14_08_c3_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_46_66_00_15_7a_57_;0
2024-04-04 06:41:41;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3753,575;1390,609;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_46_67_00_15_38_11_;0
2024-04-04 06:42:43;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3753,576;1384,964;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_46_68_00_15_22_04_;0
2024-04-04 06:43:49;0,043;0,961;0,024;0,057;0,200;223,50;49,90;3753,577;1408,057;'01_03_14_08_bb_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_46_69_00_15_7c_39_;0
2024-04-04 06:44:51;0,043;0,962;0,024;0,058;0,200;223,30;50,00;3753,577;1402,227;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_3a_03_c2_00_39_46_69_00_15_65_73_;0
2024-04-04 06:45:52;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3753,578;1432,383;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_39_46_6a_00_15_db_3f_;0
2024-04-04 06:46:53;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3753,579;1414,406;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_46_6b_00_15_95_06_;0
2024-04-04 06:47:55;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3753,579;1383,271;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_46_6b_00_15_1b_67_;0
2024-04-04 06:49:01;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3753,580;1434,566;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_39_46_6c_00_15_e3_c6_;0
2024-04-04 06:50:03;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3753,581;1395,438;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_46_6d_00_15_4a_ee_;0
2024-04-04 06:51:05;0,043;0,967;0,023;0,056;0,200;222,30;50,00;3753,582;1434,765;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_39_46_6e_00_15_e4_8d_;0
2024-04-04 06:52:07;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3753,583;1435,090;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_46_6f_00_15_e5_d2_;0
2024-04-04 06:53:08;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3753,583;1383,613;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_46_6f_00_15_1c_bd_;0
2024-04-04 06:54:14;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3753,584;1421,564;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_46_70_00_15_b0_fc_;0
2024-04-04 06:55:15;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3753,585;1429,943;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_46_71_00_15_d1_b7_;0
2024-04-04 06:56:16;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3753,586;1389,098;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_46_72_00_15_32_2a_;0
2024-04-04 06:57:18;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3753,586;1391,982;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_46_72_00_15_3d_6e_;0
2024-04-04 06:58:19;0,043;0,975;0,021;0,055;0,200;220,30;50,00;3753,587;1378,615;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_46_73_00_15_09_37_;0
2024-04-04 06:59:21;0,043;0,979;0,021;0,055;0,200;219,60;50,00;3753,588;1389,090;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_39_46_74_00_15_32_22_;0
2024-04-04 07:00:27;0,042;0,949;0,021;0,055;0,200;221,10;50,00;3753,589;1416,469;'01_03_14_08_a3_00_02_01_f4_00_2a_00_15_00_37_03_b5_00_39_46_75_00_15_9d_15_;0
2024-04-04 07:01:29;0,042;0,951;0,021;0,054;0,200;220,70;50,00;3753,589;1437,456;'01_03_14_08_9f_00_02_01_f4_00_2a_00_15_00_36_03_b7_00_39_46_75_00_15_ef_10_;0
2024-04-04 07:02:31;0,043;0,970;0,022;0,055;0,200;221,60;50,00;3753,590;1394,738;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_37_03_ca_00_39_46_76_00_15_48_32_;0
2024-04-04 07:03:35;0,042;0,953;0,021;0,054;0,200;220,30;50,00;3753,591;1396,768;'01_03_14_08_9b_00_02_01_f4_00_2a_00_15_00_36_03_b9_00_39_46_77_00_15_50_20_;0
2024-04-04 07:04:34;0,042;0,949;0,022;0,055;0,200;221,20;50,00;3753,591;1410,789;'01_03_14_08_a4_00_02_01_f4_00_2a_00_16_00_37_03_b5_00_39_46_77_00_15_86_e5_;0
2024-04-04 07:05:40;0,042;0,948;0,022;0,055;0,200;221,40;50,00;3753,592;1433,502;'01_03_14_08_a6_00_02_01_f4_00_2a_00_16_00_37_03_b4_00_39_46_78_00_15_df_9e_;0
2024-04-04 07:06:42;0,042;0,948;0,022;0,055;0,200;221,30;50,00;3753,593;1427,994;'01_03_14_08_a5_00_02_01_f4_00_2a_00_16_00_37_03_b4_00_39_46_79_00_15_ca_1a_;0
2024-04-04 07:07:44;0,042;0,954;0,021;0,054;0,200;220,10;49,90;3753,594;1428,569;'01_03_14_08_99_00_02_01_f3_00_2a_00_15_00_36_03_ba_00_39_46_7a_00_15_cc_59_;0
2024-04-04 07:08:45;0,042;0,950;0,022;0,055;0,200;221,00;49,90;3753,594;1436,588;'01_03_14_08_a2_00_02_01_f3_00_2a_00_16_00_37_03_b6_00_39_46_7a_00_15_eb_ac_;0
2024-04-04 07:09:52;0,042;0,950;0,022;0,055;0,200;220,90;50,00;3753,595;1423,658;'01_03_14_08_a1_00_02_01_f4_00_2a_00_16_00_37_03_b6_00_39_46_7b_00_15_b9_2a_;0
2024-04-04 07:10:53;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3753,596;1409,181;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_46_7c_00_15_80_9d_;0
2024-04-04 07:11:54;0,042;0,953;0,021;0,054;0,200;220,30;50,00;3753,597;1404,962;'01_03_14_08_9b_00_02_01_f4_00_2a_00_15_00_36_03_b9_00_39_46_7d_00_15_70_22_;0
2024-04-04 07:12:56;0,042;0,950;0,022;0,055;0,200;221,00;50,00;3753,597;1383,791;'01_03_14_08_a2_00_02_01_f4_00_2a_00_16_00_37_03_b6_00_39_46_7d_00_15_1d_6f_;0
2024-04-04 07:13:57;0,042;0,945;0,022;0,055;0,200;222,10;50,00;3753,598;1428,666;'01_03_14_08_ad_00_02_01_f4_00_2a_00_16_00_37_03_b1_00_39_46_7e_00_15_cc_ba_;0
2024-04-04 07:15:03;0,042;0,954;0,021;0,054;0,200;220,10;49,90;3753,599;1432,664;'01_03_14_08_99_00_02_01_f3_00_2a_00_15_00_36_03_ba_00_39_46_7f_00_15_dc_58_;0
2024-04-04 07:16:06;0,042;0,954;0,021;0,054;0,200;219,90;49,90;3753,600;1410,689;'01_03_14_08_97_00_02_01_f3_00_2a_00_15_00_36_03_ba_00_39_46_80_00_15_86_81_;0
2024-04-04 07:17:07;0,042;0,952;0,021;0,054;0,200;220,50;50,00;3753,600;1407,386;'01_03_14_08_9d_00_02_01_f4_00_2a_00_15_00_36_03_b8_00_39_46_80_00_15_79_9a_;0
2024-04-04 07:18:09;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3753,601;1383,977;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_46_81_00_15_1e_29_;0
2024-04-04 07:19:09;0,042;0,949;0,022;0,055;0,200;221,10;50,00;3753,602;1385,379;'01_03_14_08_a3_00_02_01_f4_00_2a_00_16_00_37_03_b5_00_39_46_82_00_15_23_a3_;0
2024-04-04 07:20:10;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3753,603;1425,385;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_46_83_00_15_bf_e9_;0
2024-04-04 07:21:17;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3753,603;1396,453;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_46_83_00_15_4e_e5_;0
2024-04-04 07:22:19;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3753,604;1418,957;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_46_84_00_15_a6_cd_;0
2024-04-04 07:23:20;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3753,605;1387,265;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_85_00_15_2b_01_;0
2024-04-04 07:24:22;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3753,606;1404,533;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_86_00_15_6e_75_;0
2024-04-04 07:25:28;0,042;0,945;0,022;0,055;0,200;222,00;50,00;3753,606;1405,111;'01_03_14_08_ac_00_02_01_f4_00_2a_00_16_00_37_03_b1_00_39_46_86_00_15_70_b7_;0
2024-04-04 07:26:30;0,042;0,947;0,022;0,055;0,200;221,60;49,90;3753,607;1422,469;'01_03_14_08_a8_00_02_01_f3_00_2a_00_16_00_37_03_b3_00_39_46_87_00_15_b4_85_;0
2024-04-04 07:27:31;0,042;0,946;0,022;0,056;0,200;221,80;50,00;3753,608;1436,428;'01_03_14_08_aa_00_02_01_f4_00_2a_00_16_00_38_03_b2_00_39_46_88_00_15_eb_0c_;0
2024-04-04 07:28:33;0,042;0,951;0,022;0,055;0,200;220,80;50,00;3753,609;1390,053;'01_03_14_08_a0_00_02_01_f4_00_2a_00_16_00_37_03_b7_00_39_46_89_00_15_35_e5_;0
2024-04-04 07:30:17;0,042;0,955;0,020;0,054;0,200;219,70;50,00;3753,610;1412,101;'01_03_14_08_95_00_02_01_f4_00_2a_00_14_00_36_03_bb_00_39_46_8a_00_15_8c_05_;0
2024-04-04 07:31:18;0,042;0,964;0,020;0,054;0,200;217,80;50,00;3753,610;1405,813;'01_03_14_08_82_00_02_01_f4_00_2a_00_14_00_36_03_c4_00_39_46_8a_00_15_73_75_;0
2024-04-04 07:32:20;0,042;0,942;0,023;0,056;0,200;222,80;50,00;3753,611;1403,931;'01_03_14_08_b4_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_46_8b_00_15_6c_1b_;0
2024-04-04 07:33:21;0,042;0,938;0,023;0,056;0,200;223,70;49,90;3753,612;1376,389;'01_03_14_08_bd_00_02_01_f3_00_2a_00_17_00_38_03_aa_00_39_46_8c_00_15_00_85_;0
2024-04-04 07:34:28;0,042;0,942;0,023;0,056;0,200;222,70;49,90;3753,613;1408,620;'01_03_14_08_b3_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_46_8d_00_15_7e_6c_;0
2024-04-04 07:35:29;0,042;0,943;0,023;0,056;0,200;222,60;50,00;3753,613;1381,458;'01_03_14_08_b2_00_02_01_f4_00_2a_00_17_00_38_03_af_00_39_46_8d_00_15_14_52_;0
2024-04-04 07:36:30;0,042;0,942;0,023;0,056;0,200;222,80;50,00;3753,614;1408,026;'01_03_14_08_b4_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_46_8e_00_15_7c_1a_;0
2024-04-04 07:37:32;0,042;0,945;0,022;0,055;0,200;222,10;49,90;3753,615;1432,139;'01_03_14_08_ad_00_02_01_f3_00_2a_00_16_00_37_03_b1_00_39_46_8f_00_15_da_4b_;0
2024-04-04 07:38:33;0,042;0,946;0,022;0,055;0,200;221,90;49,90;3753,616;1396,741;'01_03_14_08_ab_00_02_01_f3_00_2a_00_16_00_37_03_b2_00_39_46_90_00_15_50_05_;0
2024-04-04 07:39:39;0,041;0,930;0,021;0,054;0,200;220,40;50,00;3753,616;1440,673;'01_03_14_08_9c_00_02_01_f4_00_29_00_15_00_36_03_a2_00_39_46_90_00_15_fb_a1_;0
2024-04-04 07:40:41;0,043;0,966;0,022;0,056;0,200;222,40;50,00;3753,617;1397,591;'01_03_14_08_b0_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_46_91_00_15_53_57_;0
2024-04-04 07:41:43;0,042;0,942;0,023;0,056;0,200;222,90;49,90;3753,618;1427,234;'01_03_14_08_b5_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_46_92_00_15_c7_22_;0
2024-04-04 07:42:44;0,042;0,940;0,023;0,056;0,200;223,20;50,00;3753,619;1432,717;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_46_93_00_15_dc_8d_;0
2024-04-04 07:43:46;0,042;0,942;0,021;0,056;0,200;222,90;50,00;3753,619;1432,152;'01_03_14_08_b5_00_02_01_f4_00_2a_00_15_00_38_03_ae_00_39_46_93_00_15_da_58_;0
2024-04-04 07:44:52;0,042;0,937;0,023;0,056;0,200;224,10;50,00;3753,620;1424,666;'01_03_14_08_c1_00_02_01_f4_00_2a_00_17_00_38_03_a9_00_39_46_94_00_15_bd_1a_;0
2024-04-04 07:45:54;0,042;0,940;0,022;0,056;0,200;223,40;50,00;3753,621;1393,096;'01_03_14_08_ba_00_02_01_f4_00_2a_00_16_00_38_03_ac_00_39_46_95_00_15_41_c8_;0
2024-04-04 07:46:55;0,042;0,942;0,023;0,056;0,200;222,70;49,90;3753,622;1379,947;'01_03_14_08_b3_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_46_96_00_15_0e_6b_;0
2024-04-04 07:47:57;0,042;0,948;0,021;0,055;0,200;221,40;50,00;3753,622;1421,551;'01_03_14_08_a6_00_02_01_f4_00_2a_00_15_00_37_03_b4_00_39_46_96_00_15_b0_ef_;0
2024-04-04 07:48:58;0,043;0,965;0,023;0,056;0,200;222,70;50,00;3753,623;1425,646;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_38_03_c5_00_39_46_97_00_15_c0_ee_;0
2024-04-04 07:50:05;0,042;0,946;0,022;0,055;0,200;221,80;50,00;3753,624;1420,089;'01_03_14_08_aa_00_02_01_f4_00_2a_00_16_00_37_03_b2_00_39_46_98_00_15_ab_39_;0
2024-04-04 07:51:06;0,042;0,945;0,022;0,055;0,200;222,00;50,00;3753,625;1393,009;'01_03_14_08_ac_00_02_01_f4_00_2a_00_16_00_37_03_b1_00_39_46_99_00_15_41_71_;0
2024-04-04 07:52:08;0,042;0,945;0,021;0,055;0,200;222,10;50,00;3753,625;1405,897;'01_03_14_08_ad_00_02_01_f4_00_2a_00_15_00_37_03_b1_00_39_46_99_00_15_73_c9_;0
2024-04-04 07:53:09;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3753,626;1410,125;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_39_46_9a_00_15_84_4d_;0
2024-04-04 07:54:11;0,043;0,965;0,022;0,056;0,200;222,70;50,00;3753,627;1377,297;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_46_9b_00_15_04_11_;0
2024-04-04 07:55:18;0,043;0,967;0,022;0,056;0,200;222,30;50,00;3753,628;1393,026;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_39_46_9c_00_15_41_82_;0
2024-04-04 07:56:20;0,042;0,944;0,023;0,056;0,200;222,40;50,00;3753,628;1430,318;'01_03_14_08_b0_00_02_01_f4_00_2a_00_17_00_38_03_b0_00_39_46_9c_00_15_d3_2e_;0
2024-04-04 07:57:20;0,042;0,937;0,024;0,056;0,200;223,90;50,00;3753,629;1404,206;'01_03_14_08_bf_00_02_01_f4_00_2a_00_18_00_38_03_a9_00_39_46_9d_00_15_6d_2e_;0
2024-04-04 07:58:22;0,042;0,939;0,023;0,056;0,200;223,50;50,00;3753,630;1408,970;'01_03_14_08_bb_00_02_01_f4_00_2a_00_17_00_38_03_ab_00_39_46_9e_00_15_7f_ca_;0
2024-04-04 07:59:29;0,042;0,939;0,023;0,056;0,200;223,50;50,00;3753,631;1388,042;'01_03_14_08_bb_00_02_01_f4_00_2a_00_17_00_38_03_ab_00_39_46_9f_00_15_2e_0a_;0
2024-04-04 08:00:31;0,042;0,948;0,022;0,055;0,200;221,40;50,00;3753,631;1404,841;'01_03_14_08_a6_00_02_01_f4_00_2a_00_16_00_37_03_b4_00_39_46_9f_00_15_6f_a9_;0
2024-04-04 08:01:33;0,042;0,948;0,022;0,055;0,200;221,50;49,90;3753,632;1385,819;'01_03_14_08_a7_00_02_01_f3_00_2a_00_16_00_37_03_b4_00_39_46_a0_00_15_25_5b_;0
2024-04-04 08:02:35;0,042;0,943;0,022;0,055;0,200;222,50;49,90;3753,633;1414,097;'01_03_14_08_b1_00_02_01_f3_00_2a_00_16_00_37_03_af_00_39_46_a1_00_15_93_d1_;0
2024-04-04 08:03:41;0,042;0,943;0,022;0,056;0,200;222,50;50,00;3753,634;1402,147;'01_03_14_08_b1_00_02_01_f4_00_2a_00_16_00_38_03_af_00_39_46_a2_00_15_65_23_;0
2024-04-04 08:04:43;0,042;0,951;0,021;0,055;0,200;220,80;49,90;3753,634;1379,755;'01_03_14_08_a0_00_02_01_f3_00_2a_00_15_00_37_03_b7_00_39_46_a2_00_15_0d_ab_;0
2024-04-04 08:05:45;0,042;0,952;0,021;0,055;0,200;220,40;49,90;3753,635;1441,598;'01_03_14_08_9c_00_02_01_f3_00_2a_00_15_00_37_03_b8_00_39_46_a3_00_15_ff_3e_;0
2024-04-04 08:06:46;0,042;0,948;0,022;0,055;0,200;221,30;49,90;3753,636;1383,714;'01_03_14_08_a5_00_02_01_f3_00_2a_00_16_00_37_03_b4_00_39_46_a4_00_15_1d_22_;0
2024-04-04 08:07:53;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3753,637;1417,151;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_46_a5_00_15_9f_bf_;0
2024-04-04 08:08:54;0,042;0,942;0,023;0,056;0,200;222,90;49,90;3753,637;1406,700;'01_03_14_08_b5_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_46_a5_00_15_76_ec_;0
2024-04-04 08:09:56;0,042;0,938;0,024;0,056;0,200;223,80;49,90;3753,638;1398,045;'01_03_14_08_be_00_02_01_f3_00_2a_00_18_00_38_03_aa_00_39_46_a6_00_15_55_1d_;0
2024-04-04 08:10:57;0,042;0,947;0,022;0,055;0,200;221,70;49,90;3753,639;1411,251;'01_03_14_08_a9_00_02_01_f3_00_2a_00_16_00_37_03_b3_00_39_46_a7_00_15_88_b3_;0
2024-04-04 08:12:05;0,042;0,941;0,023;0,056;0,200;223,10;49,90;3753,640;1420,695;'01_03_14_08_b7_00_02_01_f3_00_2a_00_17_00_38_03_ad_00_39_46_a8_00_15_ad_97_;0
2024-04-04 08:13:06;0,042;0,947;0,022;0,055;0,200;221,60;50,00;3753,640;1425,998;'01_03_14_08_a8_00_02_01_f4_00_2a_00_16_00_37_03_b3_00_39_46_a8_00_15_c2_4e_;0
2024-04-04 08:14:08;0,042;0,940;0,023;0,056;0,200;223,30;50,00;3753,641;1425,788;'01_03_14_08_b9_00_02_01_f4_00_2a_00_17_00_38_03_ac_00_39_46_a9_00_15_c1_7c_;0
2024-04-04 08:15:10;0,043;0,964;0,023;0,056;0,200;223,00;49,90;3753,642;1428,012;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_38_03_c4_00_39_46_aa_00_15_ca_2c_;0
2024-04-04 08:16:11;0,043;0,958;0,024;0,057;0,200;224,40;49,90;3753,643;1400,540;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_46_ab_00_15_5e_dc_;0
2024-04-04 08:17:17;0,042;0,945;0,022;0,056;0,200;222,00;50,00;3753,643;1417,550;'01_03_14_08_ac_00_02_01_f4_00_2a_00_16_00_38_03_b1_00_39_46_ab_00_15_a1_4e_;0
2024-04-04 08:18:19;0,043;0,964;0,022;0,056;0,200;222,90;50,00;3753,644;1387,927;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_39_46_ac_00_15_2d_97_;0
2024-04-04 08:19:20;0,042;0,940;0,023;0,055;0,200;223,20;50,00;3753,645;1440,945;'01_03_14_08_b8_00_02_01_f4_00_2a_00_17_00_37_03_ac_00_39_46_ad_00_15_fc_b1_;0
2024-04-04 08:20:21;0,042;0,943;0,023;0,055;0,200;222,50;50,00;3753,646;1433,644;'01_03_14_08_b1_00_02_01_f4_00_2a_00_17_00_37_03_af_00_39_46_ae_00_15_e0_2c_;0
2024-04-04 08:21:22;0,042;0,947;0,022;0,054;0,200;221,70;50,00;3753,646;1380,899;'01_03_14_08_a9_00_02_01_f4_00_2a_00_16_00_36_03_b3_00_39_46_ae_00_15_12_23_;0
2024-04-04 08:22:23;0,042;0,951;0,021;0,054;0,200;220,60;50,00;3753,647;1438,487;'01_03_14_08_9e_00_02_01_f4_00_2a_00_15_00_36_03_b7_00_39_46_af_00_15_f3_17_;0
2024-04-04 08:23:25;0,043;0,973;0,021;0,055;0,200;220,90;50,00;3753,648;1379,862;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_37_03_cd_00_39_46_b0_00_15_0e_16_;0
2024-04-04 08:24:32;0,042;0,944;0,021;0,055;0,200;222,40;50,00;3753,649;1378,671;'01_03_14_08_b0_00_02_01_f4_00_2a_00_15_00_37_03_b0_00_39_46_b1_00_15_09_6f_;0
2024-04-04 08:25:33;0,055;0,825;0,016;0,070;0,300;222,10;50,00;3753,650;1379,866;'01_03_14_08_ad_00_03_01_f4_00_37_00_10_00_46_03_39_00_39_46_b2_00_15_0e_1a_;0
2024-04-04 08:26:34;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3753,650;1409,284;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_46_b2_00_15_81_04_;0
2024-04-04 08:27:36;0,054;0,810;0,017;0,069;0,300;222,00;50,00;3753,651;1397,354;'01_03_14_08_ac_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_46_b3_00_15_52_6a_;0
2024-04-04 08:28:38;0,054;0,807;0,018;0,069;0,300;222,80;50,00;3753,652;1382,029;'01_03_14_08_b4_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_46_b4_00_15_16_8d_;0
2024-04-04 08:30:19;0,054;0,808;0,018;0,069;0,300;222,70;50,00;3753,654;1441,081;'01_03_14_08_b3_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_46_b6_00_15_fd_39_;0
2024-04-04 08:31:21;0,054;0,805;0,019;0,069;0,300;223,60;49,90;3753,655;1402,066;'01_03_14_08_bc_00_03_01_f3_00_36_00_13_00_45_03_25_00_39_46_b7_00_15_64_d2_;0
2024-04-04 08:32:23;0,054;0,805;0,019;0,069;0,300;223,50;49,90;3753,656;1434,021;'01_03_14_08_bb_00_03_01_f3_00_36_00_13_00_45_03_25_00_39_46_b8_00_15_e1_a5_;0
2024-04-04 08:33:24;0,054;0,807;0,018;0,069;0,300;223,00;50,00;3753,657;1441,526;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_46_b9_00_15_fe_f6_;0
2024-04-04 08:34:31;0,054;0,811;0,017;0,069;0,300;221,90;49,90;3753,658;1401,054;'01_03_14_08_ab_00_03_01_f3_00_36_00_11_00_45_03_2b_00_39_46_ba_00_15_60_de_;0
2024-04-04 08:35:32;0,054;0,807;0,018;0,069;0,300;222,90;50,00;3753,659;1383,282;'01_03_14_08_b5_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_46_bb_00_15_1b_72_;0
2024-04-04 08:36:34;0,054;0,808;0,017;0,070;0,300;222,70;50,00;3753,660;1427,087;'01_03_14_08_b3_00_03_01_f4_00_36_00_11_00_46_03_28_00_39_46_bc_00_15_c6_8f_;0
2024-04-04 08:37:35;0,054;0,813;0,017;0,068;0,300;221,40;50,00;3753,660;1409,760;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_44_03_2d_00_39_46_bc_00_15_82_e0_;0
2024-04-04 08:38:36;0,053;0,802;0,015;0,068;0,300;220,10;50,00;3753,661;1397,210;'01_03_14_08_99_00_03_01_f4_00_35_00_0f_00_44_03_22_00_39_46_bd_00_15_51_da_;0
2024-04-04 08:39:38;0,054;0,809;0,017;0,069;0,300;222,30;50,00;3753,662;1422,573;'01_03_14_08_af_00_03_01_f4_00_36_00_11_00_45_03_29_00_39_46_be_00_15_b4_ed_;0
2024-04-04 08:40:45;0,053;0,799;0,017;0,068;0,300;221,00;50,00;3753,663;1414,608;'01_03_14_08_a2_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_46_bf_00_15_95_d0_;0
2024-04-04 08:41:46;0,054;0,815;0,015;0,069;0,300;220,70;50,00;3753,664;1416,665;'01_03_14_08_9f_00_03_01_f4_00_36_00_0f_00_45_03_2f_00_39_46_c0_00_15_9d_d9_;0
2024-04-04 08:42:47;0,054;0,806;0,018;0,070;0,300;223,10;50,00;3753,665;1394,467;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_46_c1_00_15_47_23_;0
2024-04-04 08:43:48;0,053;0,793;0,018;0,069;0,300;222,60;50,00;3753,666;1418,719;'01_03_14_08_b2_00_03_01_f4_00_35_00_12_00_45_03_19_00_39_46_c2_00_15_a5_df_;0
2024-04-04 08:44:50;0,053;0,796;0,016;0,068;0,300;221,90;50,00;3753,667;1424,489;'01_03_14_08_ab_00_03_01_f4_00_35_00_10_00_44_03_1c_00_39_46_c3_00_15_bc_69_;0
2024-04-04 08:45:51;0,053;0,793;0,018;0,069;0,300;222,70;49,90;3753,668;1392,416;'01_03_14_08_b3_00_03_01_f3_00_35_00_12_00_45_03_19_00_39_46_c4_00_15_3f_20_;0
2024-04-04 08:46:52;0,054;0,811;0,016;0,069;0,300;221,80;50,00;3753,669;1388,292;'01_03_14_08_aa_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_46_c5_00_15_2f_04_;0
2024-04-04 08:47:58;0,053;0,792;0,018;0,069;0,300;222,80;50,00;3753,670;1408,086;'01_03_14_08_b4_00_03_01_f4_00_35_00_12_00_45_03_18_00_39_46_c6_00_15_7c_56_;0
2024-04-04 08:48:59;0,054;0,803;0,018;0,069;0,300;223,90;50,00;3753,671;1377,459;'01_03_14_08_bf_00_03_01_f4_00_36_00_12_00_45_03_23_00_39_46_c7_00_15_04_b3_;0
2024-04-04 08:50:00;0,054;0,810;0,016;0,069;0,300;222,00;50,00;3753,672;1386,127;'01_03_14_08_ac_00_03_01_f4_00_36_00_10_00_45_03_2a_00_39_46_c8_00_15_26_8f_;0
2024-04-04 08:51:02;0,053;0,798;0,017;0,068;0,300;221,20;50,00;3753,673;1436,738;'01_03_14_08_a4_00_03_01_f4_00_35_00_11_00_44_03_1e_00_39_46_c9_00_15_ec_42_;0
2024-04-04 08:52:03;0,054;0,810;0,016;0,069;0,300;222,10;50,00;3753,673;1395,379;'01_03_14_08_ad_00_03_01_f4_00_36_00_10_00_45_03_2a_00_39_46_c9_00_15_4a_b3_;0
2024-04-04 08:53:05;0,054;0,809;0,016;0,069;0,300;222,40;50,00;3753,674;1401,821;'01_03_14_08_b0_00_03_01_f4_00_36_00_10_00_45_03_29_00_39_46_ca_00_15_63_dd_;0
2024-04-04 08:54:11;0,054;0,814;0,015;0,069;0,300;221,00;50,00;3753,675;1416,562;'01_03_14_08_a2_00_03_01_f4_00_36_00_0f_00_45_03_2e_00_39_46_cb_00_15_9d_72_;0
2024-04-04 08:55:12;0,054;0,814;0,016;0,069;0,300;221,00;50,00;3753,676;1394,791;'01_03_14_08_a2_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_46_cc_00_15_48_67_;0
2024-04-04 08:56:14;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3753,677;1418,963;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_46_cd_00_15_a6_d3_;0
2024-04-04 08:57:17;0,054;0,816;0,015;0,069;0,300;220,40;50,00;3753,678;1398,431;'01_03_14_08_9c_00_03_01_f4_00_36_00_0f_00_45_03_30_00_39_46_ce_00_15_56_9f_;0
2024-04-04 08:58:19;0,054;0,808;0,017;0,069;0,300;222,70;50,00;3753,679;1385,380;'01_03_14_08_b3_00_03_01_f4_00_36_00_11_00_45_03_28_00_39_46_cf_00_15_23_a4_;0
2024-04-04 08:59:25;0,053;0,795;0,018;0,069;0,300;222,10;50,00;3753,680;1422,796;'01_03_14_08_ad_00_03_01_f4_00_35_00_12_00_45_03_1b_00_39_46_d0_00_15_b5_cc_;0
2024-04-04 09:00:27;0,054;0,807;0,018;0,070;0,300;222,80;49,90;3753,681;1398,112;'01_03_14_08_b4_00_03_01_f3_00_36_00_12_00_46_03_27_00_39_46_d1_00_15_55_60_;0
2024-04-04 09:01:29;0,054;0,806;0,019;0,070;0,300;223,20;49,90;3753,682;1417,741;'01_03_14_08_b8_00_03_01_f3_00_36_00_13_00_46_03_26_00_39_46_d2_00_15_a2_0d_;0
2024-04-04 09:02:30;0,054;0,809;0,018;0,070;0,300;222,30;49,90;3753,683;1407,366;'01_03_14_08_af_00_03_01_f3_00_36_00_12_00_46_03_29_00_39_46_d3_00_15_79_86_;0
2024-04-04 09:03:31;0,054;0,816;0,017;0,070;0,300;220,50;49,90;3753,684;1407,358;'01_03_14_08_9d_00_03_01_f3_00_36_00_11_00_46_03_30_00_39_46_d4_00_15_79_7e_;0
2024-04-04 09:04:33;0,054;0,808;0,018;0,069;0,300;222,60;49,90;3753,685;1406,937;'01_03_14_08_b2_00_03_01_f3_00_36_00_12_00_45_03_28_00_39_46_d5_00_15_77_d9_;0
2024-04-04 09:05:39;0,054;0,808;0,018;0,069;0,300;222,70;49,90;3753,686;1423,909;'01_03_14_08_b3_00_03_01_f3_00_36_00_12_00_45_03_28_00_39_46_d6_00_15_ba_25_;0
2024-04-04 09:06:41;0,054;0,808;0,019;0,069;0,300;222,50;49,90;3753,687;1414,817;'01_03_14_08_b1_00_03_01_f3_00_36_00_13_00_45_03_28_00_39_46_d7_00_15_96_a1_;0
2024-04-04 09:07:42;0,054;0,810;0,018;0,069;0,300;222,10;49,90;3753,688;1398,284;'01_03_14_08_ad_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_46_d8_00_15_56_0c_;0
2024-04-04 09:08:43;0,054;0,809;0,018;0,069;0,300;222,30;49,90;3753,689;1396,084;'01_03_14_08_af_00_03_01_f3_00_36_00_12_00_45_03_29_00_39_46_d9_00_15_4d_74_;0
2024-04-04 09:09:44;0,053;0,795;0,018;0,069;0,300;222,00;49,90;3753,689;1384,240;'01_03_14_08_ac_00_03_01_f3_00_35_00_12_00_45_03_1b_00_39_46_d9_00_15_1f_30_;0
2024-04-04 09:10:45;0,054;0,811;0,018;0,070;0,300;221,90;50,00;3753,690;1391,734;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_46_03_2b_00_39_46_da_00_15_3c_76_;0
2024-04-04 09:11:47;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3753,691;1381,267;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_46_db_00_15_13_93_;0
2024-04-04 09:12:53;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3753,692;1409,072;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_46_dc_00_15_80_30_;0
2024-04-04 09:13:54;0,054;0,810;0,017;0,069;0,300;222,10;50,00;3753,693;1379,915;'01_03_14_08_ad_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_46_dd_00_15_0e_4b_;0
2024-04-04 09:14:55;0,054;0,811;0,017;0,070;0,300;221,80;50,00;3753,694;1396,495;'01_03_14_08_aa_00_03_01_f4_00_36_00_11_00_46_03_2b_00_39_46_de_00_15_4f_0f_;0
2024-04-04 09:15:56;0,054;0,811;0,017;0,070;0,300;221,70;50,00;3753,695;1399,435;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_46_03_2b_00_39_46_df_00_15_5a_8b_;0
2024-04-04 09:16:58;0,053;0,800;0,017;0,068;0,300;220,80;50,00;3753,696;1381,241;'01_03_14_08_a0_00_03_01_f4_00_35_00_11_00_44_03_20_00_39_46_e0_00_15_13_79_;0
2024-04-04 09:18:00;0,054;0,813;0,017;0,069;0,300;221,30;50,00;3753,697;1399,526;'01_03_14_08_a5_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_46_e1_00_15_5a_e6_;0
2024-04-04 09:19:06;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3753,698;1414,283;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_46_e2_00_15_94_8b_;0
2024-04-04 09:20:08;0,053;0,804;0,016;0,068;0,300;219,70;50,00;3753,699;1384,845;'01_03_14_08_95_00_03_01_f4_00_35_00_10_00_44_03_24_00_39_46_e3_00_15_21_8d_;0
2024-04-04 09:21:10;0,053;0,799;0,017;0,068;0,300;221,00;50,00;3753,700;1434,627;'01_03_14_08_a2_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_46_e4_00_15_e4_03_;0
2024-04-04 09:22:12;0,054;0,818;0,015;0,069;0,300;220,00;50,00;3753,701;1438,823;'01_03_14_08_98_00_03_01_f4_00_36_00_0f_00_45_03_32_00_39_46_e5_00_15_f4_67_;0
2024-04-04 09:23:18;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3753,702;1421,155;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_46_e6_00_15_af_63_;0
2024-04-04 09:24:19;0,053;0,807;0,014;0,068;0,300;218,80;50,00;3753,703;1386,554;'01_03_14_08_8c_00_03_01_f4_00_35_00_0e_00_44_03_27_00_39_46_e7_00_15_28_3a_;0
2024-04-04 09:25:21;0,053;0,806;0,015;0,068;0,300;219,10;50,00;3753,704;1394,753;'01_03_14_08_8f_00_03_01_f4_00_35_00_0f_00_44_03_26_00_39_46_e8_00_15_48_41_;0
2024-04-04 09:26:22;0,053;0,798;0,016;0,068;0,300;221,30;50,00;3753,704;1410,376;'01_03_14_08_a5_00_03_01_f4_00_35_00_10_00_44_03_1e_00_39_46_e8_00_15_85_48_;0
2024-04-04 09:27:24;0,053;0,799;0,017;0,068;0,300;220,90;50,00;3753,705;1388,932;'01_03_14_08_a1_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_46_e9_00_15_31_84_;0
2024-04-04 09:28:30;0,053;0,799;0,016;0,068;0,300;220,90;50,00;3753,706;1426,808;'01_03_14_08_a1_00_03_01_f4_00_35_00_10_00_44_03_1f_00_39_46_ea_00_15_c5_78_;0
2024-04-04 09:30:22;0,069;1,000;0,000;0,087;0,300;222,40;50,00;3753,709;1390,985;'01_03_14_08_b0_00_03_01_f4_00_45_00_00_00_57_03_e8_00_39_46_ed_00_15_39_89_;0
2024-04-04 09:31:23;0,069;0,776;0,000;0,088;0,400;222,20;50,00;3753,710;1406,380;'01_03_14_08_ae_00_04_01_f4_00_45_00_00_00_58_03_08_00_39_46_ee_00_15_75_ac_;0
2024-04-04 09:32:24;0,069;1,000;0,000;0,088;0,300;221,50;50,00;3753,711;1419,278;'01_03_14_08_a7_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_ef_00_15_a8_0e_;0
2024-04-04 09:33:26;0,070;1,000;0,004;0,089;0,300;224,80;50,00;3753,712;1396,150;'01_03_14_08_c8_00_03_01_f4_00_46_00_04_00_59_03_e8_00_39_46_f0_00_15_4d_b6_;0
2024-04-04 09:34:27;0,069;1,000;0,000;0,088;0,300;223,30;50,00;3753,713;1402,402;'01_03_14_08_b9_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_f1_00_15_66_22_;0
2024-04-04 09:35:34;0,069;1,000;0,000;0,087;0,300;222,80;50,00;3753,715;1419,455;'01_03_14_08_b4_00_03_01_f4_00_45_00_00_00_57_03_e8_00_39_46_f3_00_15_a8_bf_;0
2024-04-04 09:36:36;0,069;1,000;0,000;0,088;0,300;222,00;50,00;3753,716;1408,556;'01_03_14_08_ac_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_f4_00_15_7e_2c_;0
2024-04-04 09:37:38;0,069;1,000;0,000;0,088;0,300;222,50;50,00;3753,717;1426,818;'01_03_14_08_b1_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_f5_00_15_c5_82_;0
2024-04-04 09:38:39;0,069;1,000;0,004;0,088;0,300;222,00;50,00;3753,718;1428,188;'01_03_14_08_ac_00_03_01_f4_00_45_00_04_00_58_03_e8_00_39_46_f6_00_15_ca_dc_;0
2024-04-04 09:39:45;0,070;0,790;0,000;0,089;0,400;221,30;50,00;3753,719;1438,748;'01_03_14_08_a5_00_04_01_f4_00_46_00_00_00_59_03_16_00_39_46_f7_00_15_f4_1c_;0
2024-04-04 09:40:47;0,068;1,000;0,000;0,087;0,300;220,00;50,00;3753,721;1381,034;'01_03_14_08_98_00_03_01_f4_00_44_00_00_00_57_03_e8_00_39_46_f9_00_15_12_aa_;0
2024-04-04 09:41:48;0,069;1,000;0,000;0,088;0,300;220,60;50,00;3753,722;1386,835;'01_03_14_08_9e_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_fa_00_15_29_53_;0
2024-04-04 09:42:49;0,069;1,000;0,000;0,087;0,300;221,80;50,00;3753,723;1410,903;'01_03_14_08_aa_00_03_01_f4_00_45_00_00_00_57_03_e8_00_39_46_fb_00_15_87_57_;0
2024-04-04 09:43:50;0,069;1,000;0,000;0,088;0,300;221,80;50,00;3753,724;1406,822;'01_03_14_08_aa_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_46_fc_00_15_77_66_;0
2024-04-04 09:44:51;0,069;1,000;0,000;0,087;0,300;221,80;50,00;3753,725;1402,710;'01_03_14_08_aa_00_03_01_f4_00_45_00_00_00_57_03_e8_00_39_46_fd_00_15_67_56_;0
2024-04-04 09:45:53;0,069;1,000;0,004;0,088;0,300;223,30;50,00;3753,727;1381,073;'01_03_14_08_b9_00_03_01_f4_00_45_00_04_00_58_03_e8_00_39_46_ff_00_15_12_d1_;0
2024-04-04 09:46:53;0,069;0,778;0,000;0,088;0,400;221,70;50,00;3753,728;1409,745;'01_03_14_08_a9_00_04_01_f4_00_45_00_00_00_58_03_0a_00_39_47_00_00_15_82_d1_;0
2024-04-04 09:48:00;0,069;0,780;0,000;0,088;0,400;221,00;50,00;3753,729;1381,172;'01_03_14_08_a2_00_04_01_f4_00_45_00_00_00_58_03_0c_00_39_47_01_00_15_13_34_;0
2024-04-04 09:49:02;0,068;1,000;0,000;0,087;0,300;219,90;50,00;3753,730;1390,002;'01_03_14_08_97_00_03_01_f4_00_44_00_00_00_57_03_e8_00_39_47_02_00_15_35_b2_;0
2024-04-04 09:50:03;0,069;1,000;0,004;0,088;0,300;222,40;50,00;3753,731;1379,456;'01_03_14_08_b0_00_03_01_f4_00_45_00_04_00_58_03_e8_00_39_47_03_00_15_0c_80_;0
2024-04-04 09:51:05;0,068;1,000;0,000;0,087;0,300;221,60;50,00;3753,733;1416,290;'01_03_14_08_a8_00_03_01_f4_00_44_00_00_00_57_03_e8_00_39_47_05_00_15_9c_62_;0
2024-04-04 09:52:12;0,069;0,778;0,000;0,088;0,400;221,60;50,00;3753,734;1400,620;'01_03_14_08_a8_00_04_01_f4_00_45_00_00_00_58_03_0a_00_39_47_06_00_15_5f_2c_;0
2024-04-04 09:53:14;0,070;0,790;0,000;0,088;0,400;221,50;50,00;3753,735;1409,531;'01_03_14_08_a7_00_04_01_f4_00_46_00_00_00_58_03_16_00_39_47_07_00_15_81_fb_;0
2024-04-04 09:54:15;0,069;1,000;0,000;0,088;0,300;222,80;50,00;3753,736;1415,490;'01_03_14_08_b4_00_03_01_f4_00_45_00_00_00_58_03_e8_00_39_47_08_00_15_99_42_;0
2024-04-04 09:55:17;0,206;0,836;0,044;0,249;1,100;223,80;50,00;3753,738;1428,702;'01_03_14_08_be_00_0b_01_f4_00_ce_00_2c_00_f9_03_44_00_39_47_0a_00_15_cc_de_;0
2024-04-04 09:56:18;0,193;0,863;0,036;0,234;1,000;223,40;50,00;3753,741;1413,601;'01_03_14_08_ba_00_0a_01_f4_00_c1_00_24_00_ea_03_5f_00_39_47_0d_00_15_91_e1_;0
2024-04-04 09:57:25;0,196;0,883;0,037;0,236;1,000;221,80;50,00;3753,745;1399,423;'01_03_14_08_aa_00_0a_01_f4_00_c4_00_25_00_ec_03_73_00_39_47_11_00_15_5a_7f_;0
2024-04-04 09:58:26;0,206;0,849;0,045;0,249;1,100;220,50;50,00;3753,748;1385,318;'01_03_14_08_9d_00_0b_01_f4_00_ce_00_2d_00_f9_03_51_00_39_47_14_00_15_23_66_;0
2024-04-04 09:59:28;0,226;0,854;0,057;0,272;1,200;220,50;50,00;3753,752;1440,409;'01_03_14_08_9d_00_0c_01_f4_00_e2_00_39_01_10_03_56_00_39_47_18_00_15_fa_99_;0
2024-04-04 10:00:30;0,216;0,888;0,051;0,261;1,100;221,10;50,00;3753,756;1402,932;'01_03_14_08_a3_00_0b_01_f4_00_d8_00_33_01_05_03_78_00_39_47_1c_00_15_68_34_;0
2024-04-04 10:01:31;0,231;0,875;0,061;0,277;1,200;219,80;49,90;3753,760;1396,949;'01_03_14_08_96_00_0c_01_f3_00_e7_00_3d_01_15_03_6b_00_39_47_20_00_15_50_d5_;0
2024-04-04 10:02:38;0,216;0,885;0,051;0,261;1,100;221,80;49,90;3753,764;1420,710;'01_03_14_08_aa_00_0b_01_f3_00_d8_00_33_01_05_03_75_00_39_47_24_00_15_ad_a6_;0
2024-04-04 10:03:39;0,216;0,887;0,051;0,260;1,100;221,20;49,90;3753,768;1386,780;'01_03_14_08_a4_00_0b_01_f3_00_d8_00_33_01_04_03_77_00_39_47_28_00_15_29_1c_;0
2024-04-04 10:04:40;0,213;0,871;0,050;0,257;1,100;222,10;49,90;3753,771;1392,545;'01_03_14_08_ad_00_0b_01_f3_00_d5_00_32_01_01_03_67_00_39_47_2b_00_15_3f_a1_;0
2024-04-04 10:05:42;0,214;0,885;0,049;0,257;1,100;219,70;49,90;3753,775;1436,547;'01_03_14_08_95_00_0b_01_f3_00_d6_00_31_01_01_03_75_00_39_47_2f_00_15_eb_83_;0
2024-04-04 10:06:44;0,215;0,888;0,050;0,258;1,100;220,10;50,00;3753,779;1424,355;'01_03_14_08_99_00_0b_01_f4_00_d7_00_32_01_02_03_78_00_39_47_33_00_15_bb_e3_;0
2024-04-04 10:07:50;0,229;0,861;0,060;0,274;1,200;221,50;50,00;3753,783;1418,918;'01_03_14_08_a7_00_0c_01_f4_00_e5_00_3c_01_12_03_5d_00_39_47_37_00_15_a6_a6_;0
2024-04-04 10:08:52;0,201;0,831;0,041;0,242;1,100;219,80;49,90;3753,786;1392,841;'01_03_14_08_96_00_0b_01_f3_00_c9_00_29_00_f2_03_3f_00_39_47_3a_00_15_40_c9_;0
2024-04-04 10:09:53;0,227;0,870;0,056;0,271;1,200;217,20;50,00;3753,790;1387,318;'01_03_14_08_7c_00_0c_01_f4_00_e3_00_38_01_0f_03_66_00_39_47_3e_00_15_2b_36_;0
2024-04-04 10:10:55;0,220;0,838;0,053;0,264;1,200;218,70;50,00;3753,794;1393,966;'01_03_14_08_8b_00_0c_01_f4_00_dc_00_35_01_08_03_46_00_39_47_42_00_15_45_2e_;0
2024-04-04 10:11:56;0,208;0,868;0,046;0,250;1,100;217,60;50,00;3753,798;1392,240;'01_03_14_08_80_00_0b_01_f4_00_d0_00_2e_00_fa_03_64_00_39_47_46_00_15_3e_70_;0
2024-04-04 10:13:03;0,220;0,837;0,053;0,264;1,200;219,00;50,00;3753,801;1428,256;'01_03_14_08_8e_00_0c_01_f4_00_dc_00_35_01_08_03_45_00_39_47_49_00_15_cb_20_;0
2024-04-04 10:14:05;0,233;0,887;0,059;0,278;1,200;218,90;50,00;3753,805;1385,947;'01_03_14_08_8d_00_0c_01_f4_00_e9_00_3b_01_16_03_77_00_39_47_4d_00_15_25_db_;0
2024-04-04 10:15:06;0,207;0,854;0,045;0,249;1,100;220,10;50,00;3753,809;1423,298;'01_03_14_08_99_00_0b_01_f4_00_cf_00_2d_00_f9_03_56_00_39_47_51_00_15_b7_c2_;0
2024-04-04 10:16:08;0,202;0,836;0,041;0,243;1,100;219,60;49,90;3753,812;1416,184;'01_03_14_08_94_00_0b_01_f3_00_ca_00_29_00_f3_03_44_00_39_47_54_00_15_9b_f8_;0
2024-04-04 10:17:09;0,202;0,840;0,041;0,243;1,100;218,40;49,90;3753,816;1392,745;'01_03_14_08_88_00_0b_01_f3_00_ca_00_29_00_f3_03_48_00_39_47_58_00_15_40_69_;0
2024-04-04 10:18:10;0,201;0,838;0,040;0,242;1,100;218,00;50,00;3753,819;1378,133;'01_03_14_08_84_00_0b_01_f4_00_c9_00_28_00_f2_03_46_00_39_47_5b_00_15_07_55_;0
2024-04-04 10:19:17;0,201;0,832;0,040;0,243;1,100;219,40;50,00;3753,823;1401,167;'01_03_14_08_92_00_0b_01_f4_00_c9_00_28_00_f3_03_40_00_39_47_5f_00_15_61_4f_;0
2024-04-04 10:20:18;0,200;0,905;0,040;0,242;1,000;220,80;50,00;3753,827;1413,234;'01_03_14_08_a0_00_0a_01_f4_00_c8_00_28_00_f2_03_89_00_39_47_63_00_15_90_72_;0
2024-04-04 10:21:20;0,222;0,840;0,055;0,267;1,200;220,10;49,90;3753,830;1378,454;'01_03_14_08_99_00_0c_01_f3_00_de_00_37_01_0b_03_48_00_39_47_66_00_15_08_96_;0
2024-04-04 10:22:21;0,203;0,843;0,042;0,245;1,100;218,90;50,00;3753,834;1408,781;'01_03_14_08_8d_00_0b_01_f4_00_cb_00_2a_00_f5_03_4b_00_39_47_6a_00_15_7f_0d_;0
2024-04-04 10:23:22;0,204;0,846;0,043;0,246;1,100;219,00;50,00;3753,837;1426,627;'01_03_14_08_8e_00_0b_01_f4_00_cc_00_2b_00_f6_03_4e_00_39_47_6d_00_15_c4_c3_;0
2024-04-04 10:24:28;0,200;0,907;0,039;0,241;1,000;220,50;50,00;3753,841;1398,522;'01_03_14_08_9d_00_0a_01_f4_00_c8_00_27_00_f1_03_8b_00_39_47_71_00_15_56_fa_;0
2024-04-04 10:25:30;0,202;0,832;0,042;0,245;1,100;220,50;50,00;3753,845;1389,129;'01_03_14_08_9d_00_0b_01_f4_00_ca_00_2a_00_f5_03_40_00_39_47_75_00_15_32_49_;0
2024-04-04 10:26:31;0,204;0,846;0,043;0,247;1,100;219,00;50,00;3753,848;1431,703;'01_03_14_08_8e_00_0b_01_f4_00_cc_00_2b_00_f7_03_4e_00_39_47_78_00_15_d8_97_;0
2024-04-04 10:27:33;0,230;0,872;0,059;0,275;1,200;219,70;50,00;3753,852;1414,952;'01_03_14_08_95_00_0c_01_f4_00_e6_00_3b_01_13_03_68_00_39_47_7c_00_15_97_28_;0
