Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-04 10:28:34;0,222;0,838;0,055;0,267;1,200;220,60;50,00;3753,855;1426,663;'01_03_14_08_9e_00_0c_01_f4_00_de_00_37_01_0b_03_46_00_39_47_7f_00_15_c4_e7_;0
2024-04-04 10:30:25;0,202;0,843;0,042;0,245;1,100;217,70;50,00;3753,861;1400,616;'01_03_14_08_81_00_0b_01_f4_00_ca_00_2a_00_f5_03_4b_00_39_47_85_00_15_5f_28_;0
2024-04-04 10:31:27;0,207;0,862;0,045;0,250;1,100;218,10;49,90;3753,865;1391,193;'01_03_14_08_85_00_0b_01_f3_00_cf_00_2d_00_fa_03_5e_00_39_47_89_00_15_3a_59_;0
2024-04-04 10:32:28;0,219;0,835;0,053;0,263;1,200;218,50;50,00;3753,869;1381,150;'01_03_14_08_89_00_0c_01_f4_00_db_00_35_01_07_03_43_00_39_47_8d_00_15_13_1e_;0
2024-04-04 10:33:29;0,205;0,851;0,044;0,248;1,100;218,90;49,90;3753,872;1429,473;'01_03_14_08_8d_00_0b_01_f3_00_cd_00_2c_00_f8_03_53_00_39_47_90_00_15_cf_e1_;0
2024-04-04 10:34:31;0,204;0,849;0,043;0,246;1,100;218,20;50,00;3753,876;1382,482;'01_03_14_08_86_00_0b_01_f4_00_cc_00_2b_00_f6_03_51_00_39_47_94_00_15_18_52_;0
2024-04-04 10:35:33;0,205;0,852;0,043;0,247;1,100;218,50;50,00;3753,879;1434,966;'01_03_14_08_89_00_0b_01_f4_00_cd_00_2b_00_f7_03_54_00_39_47_97_00_15_e5_56_;0
2024-04-04 10:36:39;0,207;0,855;0,044;0,249;1,100;220,00;50,00;3753,883;1424,956;'01_03_14_08_98_00_0b_01_f4_00_cf_00_2c_00_f9_03_57_00_39_47_9b_00_15_be_3c_;0
2024-04-04 10:37:40;0,215;0,880;0,050;0,259;1,100;222,00;49,90;3753,887;1391,448;'01_03_14_08_ac_00_0b_01_f3_00_d7_00_32_01_03_03_70_00_39_47_9f_00_15_3b_58_;0
2024-04-04 10:38:42;0,201;0,837;0,040;0,242;1,100;218,30;49,90;3753,890;1435,426;'01_03_14_08_87_00_0b_01_f3_00_c9_00_28_00_f2_03_45_00_39_47_a2_00_15_e7_22_;0
2024-04-04 10:39:43;0,202;0,839;0,040;0,244;1,100;218,70;50,00;3753,894;1441,555;'01_03_14_08_8b_00_0b_01_f4_00_ca_00_28_00_f4_03_47_00_39_47_a6_00_15_ff_13_;0
2024-04-04 10:40:50;0,202;0,832;0,042;0,244;1,100;220,60;50,00;3753,897;1423,975;'01_03_14_08_9e_00_0b_01_f4_00_ca_00_2a_00_f4_03_40_00_39_47_a9_00_15_ba_67_;0
2024-04-04 10:41:51;0,203;0,833;0,043;0,247;1,100;221,40;50,00;3753,901;1397,902;'01_03_14_08_a6_00_0b_01_f4_00_cb_00_2b_00_f7_03_41_00_39_47_ad_00_15_54_8e_;0
2024-04-04 10:42:53;0,203;0,841;0,042;0,245;1,100;219,20;50,00;3753,905;1427,096;'01_03_14_08_90_00_0b_01_f4_00_cb_00_2a_00_f5_03_49_00_39_47_b1_00_15_c6_98_;0
2024-04-04 10:43:55;0,203;0,835;0,042;0,246;1,100;221,00;50,00;3753,908;1400,533;'01_03_14_08_a2_00_0b_01_f4_00_cb_00_2a_00_f6_03_43_00_39_47_b4_00_15_5e_d5_;0
2024-04-04 10:45:02;0,202;0,830;0,041;0,245;1,100;221,20;50,00;3753,912;1417,836;'01_03_14_08_a4_00_0b_01_f4_00_ca_00_29_00_f5_03_3e_00_39_47_b8_00_15_a2_6c_;0
2024-04-04 10:46:03;0,203;0,832;0,042;0,246;1,100;221,80;50,00;3753,916;1379,958;'01_03_14_08_aa_00_0b_01_f4_00_cb_00_2a_00_f6_03_40_00_39_47_bc_00_15_0e_76_;0
2024-04-04 10:47:05;0,201;0,831;0,041;0,243;1,100;219,80;50,00;3753,919;1383,346;'01_03_14_08_96_00_0b_01_f4_00_c9_00_29_00_f3_03_3f_00_39_47_bf_00_15_1b_b2_;0
2024-04-04 10:48:06;0,205;0,850;0,043;0,248;1,100;219,00;50,00;3753,922;1402,818;'01_03_14_08_8e_00_0b_01_f4_00_cd_00_2b_00_f8_03_52_00_39_47_c2_00_15_67_c2_;0
2024-04-04 10:49:07;0,219;0,834;0,053;0,263;1,200;218,70;49,90;3753,926;1396,082;'01_03_14_08_8b_00_0c_01_f3_00_db_00_35_01_07_03_42_00_39_47_c6_00_15_4d_72_;0
2024-04-04 10:50:14;0,202;0,839;0,041;0,244;1,100;218,80;50,00;3753,930;1412,742;'01_03_14_08_8c_00_0b_01_f4_00_ca_00_29_00_f4_03_47_00_39_47_ca_00_15_8e_86_;0
2024-04-04 10:51:16;0,203;0,854;0,043;0,245;1,100;216,00;50,00;3753,933;1399,467;'01_03_14_08_70_00_0b_01_f4_00_cb_00_2b_00_f5_03_56_00_39_47_cd_00_15_5a_ab_;0
2024-04-04 10:52:17;0,211;0,879;0,048;0,255;1,100;218,20;50,00;3753,937;1435,503;'01_03_14_08_86_00_0b_01_f4_00_d3_00_30_00_ff_03_6f_00_39_47_d1_00_15_e7_6f_;0
2024-04-04 10:53:18;0,232;0,880;0,061;0,278;1,200;219,50;50,00;3753,941;1401,047;'01_03_14_08_93_00_0c_01_f4_00_e8_00_3d_01_16_03_70_00_39_47_d5_00_15_60_d7_;0
2024-04-04 10:54:20;0,208;0,866;0,046;0,251;1,100;218,30;50,00;3753,944;1409,402;'01_03_14_08_87_00_0b_01_f4_00_d0_00_2e_00_fb_03_62_00_39_47_d8_00_15_81_7a_;0
2024-04-04 10:55:21;0,205;0,850;0,044;0,248;1,100;219,00;50,00;3753,948;1383,856;'01_03_14_08_8e_00_0b_01_f4_00_cd_00_2c_00_f8_03_52_00_39_47_dc_00_15_1d_b0_;0
2024-04-04 10:56:27;0,205;0,852;0,045;0,247;1,100;218,50;50,00;3753,952;1395,652;'01_03_14_08_89_00_0b_01_f4_00_cd_00_2d_00_f7_03_54_00_39_47_e0_00_15_4b_c4_;0
2024-04-04 10:57:28;0,210;0,859;0,046;0,252;1,100;222,00;50,00;3753,955;1398,052;'01_03_14_08_ac_00_0b_01_f4_00_d2_00_2e_00_fc_03_5b_00_39_47_e3_00_15_55_24_;0
2024-04-04 10:58:30;0,214;0,883;0,049;0,257;1,100;220,10;50,00;3753,959;1398,830;'01_03_14_08_99_00_0b_01_f4_00_d6_00_31_01_01_03_73_00_39_47_e7_00_15_58_2e_;0
2024-04-04 10:59:32;0,224;0,844;0,055;0,269;1,200;221,00;50,00;3753,963;1380,224;'01_03_14_08_a2_00_0c_01_f4_00_e0_00_37_01_0d_03_4c_00_39_47_eb_00_15_0f_80_;0
2024-04-04 11:00:38;0,216;0,886;0,051;0,260;1,100;221,40;49,90;3753,967;1438,105;'01_03_14_08_a6_00_0b_01_f3_00_d8_00_33_01_04_03_76_00_39_47_ef_00_15_f1_99_;0
2024-04-04 11:01:40;0,231;0,875;0,060;0,276;1,200;220,00;50,00;3753,971;1410,475;'01_03_14_08_98_00_0c_01_f4_00_e7_00_3c_01_14_03_6b_00_39_47_f3_00_15_85_ab_;0
2024-04-04 11:02:42;0,209;0,857;0,045;0,252;1,100;221,50;50,00;3753,974;1428,354;'01_03_14_08_a7_00_0b_01_f4_00_d1_00_2d_00_fc_03_59_00_39_47_f6_00_15_cb_82_;0
2024-04-04 11:03:44;0,229;0,865;0,059;0,274;1,200;220,40;49,90;3753,978;1408,781;'01_03_14_08_9c_00_0c_01_f3_00_e5_00_3b_01_12_03_61_00_39_47_fa_00_15_7f_0d_;0
2024-04-04 11:04:45;0,233;0,882;0,061;0,278;1,200;220,00;50,00;3753,982;1415,099;'01_03_14_08_98_00_0c_01_f4_00_e9_00_3d_01_16_03_72_00_39_47_fe_00_15_97_bb_;0
2024-04-04 11:05:52;0,238;0,892;0,064;0,284;1,200;222,10;49,90;3753,986;1415,967;'01_03_14_08_ad_00_0c_01_f3_00_ee_00_40_01_1c_03_7c_00_39_48_02_00_15_9b_1f_;0
2024-04-04 11:06:53;0,212;0,864;0,048;0,255;1,100;222,90;49,90;3753,990;1436,742;'01_03_14_08_b5_00_0b_01_f3_00_d4_00_30_00_ff_03_60_00_39_48_06_00_15_ec_46_;0
2024-04-04 11:07:55;0,228;0,866;0,057;0,274;1,200;219,30;50,00;3753,994;1388,476;'01_03_14_08_91_00_0c_01_f4_00_e4_00_39_01_12_03_62_00_39_48_0a_00_15_2f_bc_;0
2024-04-04 11:09:02;0,214;0,891;0,049;0,257;1,100;218,20;49,90;3753,997;1386,458;'01_03_14_08_86_00_0b_01_f3_00_d6_00_31_01_01_03_7b_00_39_48_0d_00_15_27_da_;0
2024-04-04 11:10:04;0,210;0,867;0,046;0,253;1,100;220,00;50,00;3754,001;1441,188;'01_03_14_08_98_00_0b_01_f4_00_d2_00_2e_00_fd_03_63_00_39_48_11_00_15_fd_a4_;0
2024-04-04 11:11:06;0,210;0,868;0,046;0,252;1,100;219,90;49,90;3754,005;1431,330;'01_03_14_08_97_00_0b_01_f3_00_d2_00_2e_00_fc_03_64_00_39_48_15_00_15_d7_22_;0
2024-04-04 11:12:07;0,211;0,860;0,047;0,254;1,100;222,80;50,00;3754,009;1390,974;'01_03_14_08_b4_00_0b_01_f4_00_d3_00_2f_00_fe_03_5c_00_39_48_19_00_15_39_7e_;0
2024-04-04 11:13:15;0,211;0,861;0,047;0,255;1,100;222,60;50,00;3754,012;1424,551;'01_03_14_08_b2_00_0b_01_f4_00_d3_00_2f_00_ff_03_5d_00_39_48_1c_00_15_bc_a7_;0
2024-04-04 11:14:16;0,218;0,892;0,052;0,262;1,100;222,10;50,00;3754,016;1412,547;'01_03_14_08_ad_00_0b_01_f4_00_da_00_34_01_06_03_7c_00_39_48_20_00_15_8d_c3_;0
2024-04-04 11:15:17;0,210;0,866;0,047;0,253;1,100;220,30;50,00;3754,020;1424,850;'01_03_14_08_9b_00_0b_01_f4_00_d2_00_2f_00_fd_03_62_00_39_48_24_00_15_bd_d2_;0
2024-04-04 11:16:18;0,202;0,844;0,041;0,245;1,100;217,50;50,00;3754,024;1420,709;'01_03_14_08_7f_00_0b_01_f4_00_ca_00_29_00_f5_03_4c_00_39_48_28_00_15_ad_a5_;0
2024-04-04 11:17:20;0,060;0,910;0,010;0,077;0,300;219,60;50,00;3754,027;1415,148;'01_03_14_08_94_00_03_01_f4_00_3c_00_0a_00_4d_03_8e_00_39_48_2b_00_15_97_ec_;0
2024-04-04 11:18:21;0,054;0,816;0,016;0,069;0,300;220,50;50,00;3754,028;1420,649;'01_03_14_08_9d_00_03_01_f4_00_36_00_10_00_45_03_30_00_39_48_2c_00_15_ad_69_;0
2024-04-04 11:19:22;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3754,029;1440,272;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_48_2d_00_15_fa_10_;0
2024-04-04 11:20:24;0,053;0,805;0,016;0,068;0,300;219,20;50,00;3754,030;1404,566;'01_03_14_08_90_00_03_01_f4_00_35_00_10_00_44_03_25_00_39_48_2e_00_15_6e_96_;0
2024-04-04 11:21:30;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3754,031;1440,705;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_48_2f_00_15_fb_c1_;0
2024-04-04 11:22:32;0,054;0,810;0,017;0,069;0,300;222,00;50,00;3754,032;1417,578;'01_03_14_08_ac_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_48_30_00_15_a1_6a_;0
2024-04-04 11:23:33;0,054;0,814;0,016;0,068;0,300;221,10;50,00;3754,033;1436,435;'01_03_14_08_a3_00_03_01_f4_00_36_00_10_00_44_03_2e_00_39_48_31_00_15_eb_13_;0
2024-04-04 11:24:34;0,053;0,805;0,015;0,068;0,300;219,40;50,00;3754,033;1393,212;'01_03_14_08_92_00_03_01_f4_00_35_00_0f_00_44_03_25_00_39_48_31_00_15_42_3c_;0
2024-04-04 11:25:35;0,054;0,815;0,016;0,068;0,300;220,60;50,00;3754,034;1403,514;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_44_03_2f_00_39_48_32_00_15_6a_7a_;0
2024-04-04 11:26:37;0,053;0,799;0,017;0,068;0,300;221,10;50,00;3754,035;1403,695;'01_03_14_08_a3_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_48_33_00_15_6b_2f_;0
2024-04-04 11:27:43;0,054;0,812;0,016;0,070;0,300;221,60;50,00;3754,036;1402,775;'01_03_14_08_a8_00_03_01_f4_00_36_00_10_00_46_03_2c_00_39_48_34_00_15_67_97_;0
2024-04-04 11:28:44;0,054;0,811;0,016;0,069;0,300;221,70;50,00;3754,037;1403,291;'01_03_14_08_a9_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_48_35_00_15_69_9b_;0
2024-04-04 11:30:27;0,054;0,805;0,019;0,070;0,300;223,50;50,00;3754,039;1409,364;'01_03_14_08_bb_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_48_37_00_15_81_54_;0
2024-04-04 11:31:29;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3754,040;1402,698;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_48_38_00_15_67_4a_;0
2024-04-04 11:32:31;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3754,041;1436,294;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_48_39_00_15_ea_86_;0
2024-04-04 11:33:38;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3754,042;1427,257;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_48_3a_00_15_c7_39_;0
2024-04-04 11:34:39;0,054;0,807;0,018;0,070;0,300;223,00;50,00;3754,043;1394,886;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_46_03_27_00_39_48_3b_00_15_48_c6_;0
2024-04-04 11:35:40;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3754,044;1434,567;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_3c_00_15_e3_c7_;0
2024-04-04 11:36:41;0,054;0,808;0,017;0,069;0,300;222,50;50,00;3754,045;1440,007;'01_03_14_08_b1_00_03_01_f4_00_36_00_11_00_45_03_28_00_39_48_3d_00_15_f9_07_;0
2024-04-04 11:37:42;0,054;0,815;0,017;0,069;0,300;220,70;50,00;3754,045;1404,649;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_48_3d_00_15_6e_e9_;0
2024-04-04 11:38:43;0,054;0,806;0,018;0,069;0,300;223,10;50,00;3754,046;1401,099;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_48_3e_00_15_61_0b_;0
2024-04-04 11:39:45;0,053;0,799;0,017;0,068;0,300;220,90;50,00;3754,047;1430,164;'01_03_14_08_a1_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_48_3f_00_15_d2_94_;0
2024-04-04 11:40:51;0,054;0,810;0,018;0,068;0,300;222,00;50,00;3754,048;1417,829;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_44_03_2a_00_39_48_40_00_15_a2_65_;0
2024-04-04 11:41:52;0,054;0,804;0,018;0,069;0,300;223,80;50,00;3754,049;1420,430;'01_03_14_08_be_00_03_01_f4_00_36_00_12_00_45_03_24_00_39_48_41_00_15_ac_8e_;0
2024-04-04 11:42:55;0,054;0,806;0,017;0,069;0,300;223,20;50,00;3754,050;1439,874;'01_03_14_08_b8_00_03_01_f4_00_36_00_11_00_45_03_26_00_39_48_42_00_15_f8_82_;0
2024-04-04 11:43:56;0,054;0,803;0,018;0,069;0,300;223,90;50,00;3754,051;1394,290;'01_03_14_08_bf_00_03_01_f4_00_36_00_12_00_45_03_23_00_39_48_43_00_15_46_72_;0
2024-04-04 11:44:57;0,054;0,804;0,018;0,069;0,300;223,70;50,00;3754,052;1439,947;'01_03_14_08_bd_00_03_01_f4_00_36_00_12_00_45_03_24_00_39_48_44_00_15_f8_cb_;0
2024-04-04 11:46:05;0,053;0,795;0,018;0,068;0,300;222,20;50,00;3754,053;1437,404;'01_03_14_08_ae_00_03_01_f4_00_35_00_12_00_44_03_1b_00_39_48_45_00_15_ee_dc_;0
2024-04-04 11:47:06;0,054;0,807;0,018;0,069;0,300;223,00;49,90;3754,054;1411,884;'01_03_14_08_b6_00_03_01_f3_00_36_00_12_00_45_03_27_00_39_48_46_00_15_8b_2c_;0
2024-04-04 11:48:08;0,054;0,810;0,018;0,069;0,300;222,20;49,90;3754,055;1384,590;'01_03_14_08_ae_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_48_47_00_15_20_8e_;0
2024-04-04 11:49:10;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3754,056;1426,228;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_48_48_00_15_c3_34_;0
2024-04-04 11:50:11;0,054;0,810;0,017;0,069;0,300;222,10;50,00;3754,057;1396,047;'01_03_14_08_ad_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_48_49_00_15_4d_4f_;0
2024-04-04 11:51:17;0,054;0,811;0,017;0,069;0,300;221,90;50,00;3754,058;1385,735;'01_03_14_08_ab_00_03_01_f4_00_36_00_11_00_45_03_2b_00_39_48_4a_00_15_25_07_;0
2024-04-04 11:52:19;0,053;0,792;0,018;0,069;0,300;222,90;50,00;3754,059;1430,377;'01_03_14_08_b5_00_03_01_f4_00_35_00_12_00_45_03_18_00_39_48_4b_00_15_d3_69_;0
2024-04-04 11:53:21;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3754,060;1434,140;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_4c_00_15_e2_1c_;0
2024-04-04 11:54:22;0,053;0,802;0,016;0,068;0,300;220,10;50,00;3754,061;1390,549;'01_03_14_08_99_00_03_01_f4_00_35_00_10_00_44_03_22_00_39_48_4d_00_15_37_d5_;0
2024-04-04 11:55:23;0,054;0,806;0,017;0,069;0,300;223,20;50,00;3754,061;1427,585;'01_03_14_08_b8_00_03_01_f4_00_36_00_11_00_45_03_26_00_39_48_4d_00_15_c8_81_;0
2024-04-04 11:56:24;0,053;0,796;0,017;0,068;0,300;221,70;50,00;3754,062;1397,742;'01_03_14_08_a9_00_03_01_f4_00_35_00_11_00_44_03_1c_00_39_48_4e_00_15_53_ee_;0
2024-04-04 11:57:25;0,054;0,808;0,018;0,069;0,300;222,70;50,00;3754,063;1388,512;'01_03_14_08_b3_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_4f_00_15_2f_e0_;0
2024-04-04 11:58:32;0,054;0,809;0,018;0,069;0,300;222,40;50,00;3754,064;1395,362;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_48_50_00_15_4a_a2_;0
2024-04-04 11:59:32;0,054;0,804;0,019;0,070;0,300;223,70;50,00;3754,065;1440,003;'01_03_14_08_bd_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_48_51_00_15_f9_03_;0
2024-04-04 12:00:33;0,054;0,801;0,020;0,070;0,300;224,70;50,00;3754,066;1410,917;'01_03_14_08_c7_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_48_52_00_15_87_65_;0
2024-04-04 12:01:34;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3754,067;1384,141;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_48_53_00_15_1e_cd_;0
2024-04-04 12:02:36;0,054;0,808;0,018;0,069;0,300;222,60;49,90;3754,068;1385,753;'01_03_14_08_b2_00_03_01_f3_00_36_00_12_00_45_03_28_00_39_48_54_00_15_25_19_;0
2024-04-04 12:03:38;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3754,069;1404,639;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_48_55_00_15_6e_df_;0
2024-04-04 12:04:45;0,054;0,803;0,019;0,070;0,300;224,00;50,00;3754,070;1395,300;'01_03_14_08_c0_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_48_56_00_15_4a_64_;0
2024-04-04 12:05:46;0,054;0,805;0,017;0,070;0,300;223,50;50,00;3754,071;1411,826;'01_03_14_08_bb_00_03_01_f4_00_36_00_11_00_46_03_25_00_39_48_57_00_15_8a_f2_;0
2024-04-04 12:06:47;0,053;0,798;0,017;0,068;0,300;221,30;50,00;3754,072;1409,723;'01_03_14_08_a5_00_03_01_f4_00_35_00_11_00_44_03_1e_00_39_48_58_00_15_82_bb_;0
2024-04-04 12:07:49;0,053;0,799;0,017;0,068;0,300;221,10;50,00;3754,073;1395,507;'01_03_14_08_a3_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_48_59_00_15_4b_33_;0
2024-04-04 12:08:51;0,053;0,798;0,016;0,068;0,300;221,30;50,00;3754,074;1386,375;'01_03_14_08_a5_00_03_01_f4_00_35_00_10_00_44_03_1e_00_39_48_5a_00_15_27_87_;0
2024-04-04 12:09:52;0,054;0,804;0,018;0,069;0,300;223,70;50,00;3754,075;1427,725;'01_03_14_08_bd_00_03_01_f4_00_36_00_12_00_45_03_24_00_39_48_5b_00_15_c9_0d_;0
2024-04-04 12:10:59;0,054;0,809;0,017;0,069;0,300;222,40;50,00;3754,076;1410,533;'01_03_14_08_b0_00_03_01_f4_00_36_00_11_00_45_03_29_00_39_48_5c_00_15_85_e5_;0
2024-04-04 12:12:00;0,054;0,802;0,018;0,069;0,300;224,30;50,00;3754,077;1408,814;'01_03_14_08_c3_00_03_01_f4_00_36_00_12_00_45_03_22_00_39_48_5d_00_15_7f_2e_;0
2024-04-04 12:13:02;0,054;0,805;0,017;0,069;0,300;223,40;50,00;3754,078;1405,948;'01_03_14_08_ba_00_03_01_f4_00_36_00_11_00_45_03_25_00_39_48_5e_00_15_73_fc_;0
2024-04-04 12:14:03;0,054;0,808;0,016;0,069;0,300;222,70;50,00;3754,078;1406,045;'01_03_14_08_b3_00_03_01_f4_00_36_00_10_00_45_03_28_00_39_48_5e_00_15_74_5d_;0
2024-04-04 12:15:05;0,054;0,811;0,016;0,069;0,300;221,80;50,00;3754,079;1379,779;'01_03_14_08_aa_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_48_5f_00_15_0d_c3_;0
2024-04-04 12:16:12;0,054;0,811;0,017;0,070;0,300;221,90;50,00;3754,080;1380,415;'01_03_14_08_ab_00_03_01_f4_00_36_00_11_00_46_03_2b_00_39_48_60_00_15_10_3f_;0
2024-04-04 12:17:13;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3754,081;1402,763;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_48_61_00_15_67_8b_;0
2024-04-04 12:18:15;0,054;0,813;0,016;0,069;0,300;221,40;50,00;3754,082;1435,998;'01_03_14_08_a6_00_03_01_f4_00_36_00_10_00_45_03_2d_00_39_48_62_00_15_e9_5e_;0
2024-04-04 12:19:16;0,054;0,816;0,015;0,069;0,300;220,50;50,00;3754,083;1439,850;'01_03_14_08_9d_00_03_01_f4_00_36_00_0f_00_45_03_30_00_39_48_63_00_15_f8_6a_;0
2024-04-04 12:20:17;0,054;0,808;0,018;0,070;0,300;222,60;50,00;3754,084;1406,692;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_46_03_28_00_39_48_64_00_15_76_e4_;0
2024-04-04 12:21:24;0,054;0,808;0,018;0,069;0,300;222,70;50,00;3754,085;1379,880;'01_03_14_08_b3_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_65_00_15_0e_28_;0
2024-04-04 12:22:26;0,054;0,807;0,018;0,069;0,300;222,80;50,00;3754,086;1422,428;'01_03_14_08_b4_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_48_66_00_15_b4_5c_;0
2024-04-04 12:23:27;0,053;0,795;0,017;0,069;0,300;222,00;50,00;3754,087;1390,010;'01_03_14_08_ac_00_03_01_f4_00_35_00_11_00_45_03_1b_00_39_48_67_00_15_35_ba_;0
2024-04-04 12:24:28;0,054;0,803;0,019;0,069;0,300;224,10;50,00;3754,088;1376,932;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_45_03_23_00_39_48_68_00_15_02_a4_;0
2024-04-04 12:25:30;0,054;0,803;0,019;0,069;0,300;223,90;50,00;3754,089;1401,670;'01_03_14_08_bf_00_03_01_f4_00_36_00_13_00_45_03_23_00_39_48_69_00_15_63_46_;0
2024-04-04 12:26:37;0,054;0,807;0,018;0,069;0,300;222,90;50,00;3754,090;1395,107;'01_03_14_08_b5_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_48_6a_00_15_49_a3_;0
2024-04-04 12:27:38;0,054;0,806;0,018;0,069;0,300;223,30;50,00;3754,091;1383,410;'01_03_14_08_b9_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_48_6b_00_15_1b_f2_;0
2024-04-04 12:28:39;0,054;0,804;0,019;0,070;0,300;223,80;50,00;3754,092;1387,659;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_48_6c_00_15_2c_8b_;0
2024-04-04 12:30:30;0,054;0,803;0,018;0,069;0,300;223,90;50,00;3754,093;1386,107;'01_03_14_08_bf_00_03_01_f4_00_36_00_12_00_45_03_23_00_39_48_6d_00_15_26_7b_;0
2024-04-04 12:31:31;0,054;0,808;0,017;0,070;0,300;222,60;50,00;3754,094;1399,202;'01_03_14_08_b2_00_03_01_f4_00_36_00_11_00_46_03_28_00_39_48_6e_00_15_59_a2_;0
2024-04-04 12:32:33;0,054;0,804;0,018;0,069;0,300;223,80;50,00;3754,095;1428,615;'01_03_14_08_be_00_03_01_f4_00_36_00_12_00_45_03_24_00_39_48_6f_00_15_cc_87_;0
2024-04-04 12:33:35;0,054;0,805;0,019;0,070;0,300;223,60;50,00;3754,096;1410,101;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_48_70_00_15_84_35_;0
2024-04-04 12:34:36;0,054;0,810;0,018;0,069;0,300;222,00;50,00;3754,097;1441,338;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_48_71_00_15_fe_3a_;0
2024-04-04 12:35:42;0,054;0,815;0,017;0,069;0,300;220,70;50,00;3754,098;1400,638;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_48_72_00_15_5f_3e_;0
2024-04-04 12:36:44;0,054;0,811;0,018;0,069;0,300;221,90;50,00;3754,099;1440,334;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_48_73_00_15_fa_4e_;0
2024-04-04 12:37:45;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3754,100;1406,579;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_48_74_00_15_76_73_;0
2024-04-04 12:38:46;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3754,101;1410,514;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_48_75_00_15_85_d2_;0
2024-04-04 12:39:53;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3754,102;1433,517;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_48_76_00_15_df_ad_;0
2024-04-04 12:40:55;0,054;0,810;0,018;0,069;0,300;222,20;50,00;3754,103;1402,755;'01_03_14_08_ae_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_48_77_00_15_67_83_;0
2024-04-04 12:41:57;0,054;0,809;0,018;0,068;0,300;222,30;50,00;3754,104;1397,996;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_44_03_29_00_39_48_78_00_15_54_ec_;0
2024-04-04 12:42:58;0,054;0,811;0,017;0,068;0,300;221,80;50,00;3754,105;1434,980;'01_03_14_08_aa_00_03_01_f4_00_36_00_11_00_44_03_2b_00_39_48_79_00_15_e5_64_;0
2024-04-04 12:44:05;0,054;0,818;0,015;0,069;0,300;220,00;50,00;3754,106;1427,105;'01_03_14_08_98_00_03_01_f4_00_36_00_0f_00_45_03_32_00_39_48_7a_00_15_c6_a1_;0
2024-04-04 12:45:06;0,053;0,803;0,016;0,067;0,300;219,90;50,00;3754,107;1412,034;'01_03_14_08_97_00_03_01_f4_00_35_00_10_00_43_03_23_00_39_48_7b_00_15_8b_c2_;0
2024-04-04 12:46:07;0,054;0,820;0,016;0,068;0,300;219,40;50,00;3754,108;1421,885;'01_03_14_08_92_00_03_01_f4_00_36_00_10_00_44_03_34_00_39_48_7c_00_15_b2_3d_;0
2024-04-04 12:47:09;0,053;0,802;0,015;0,068;0,300;220,20;50,00;3754,108;1394,314;'01_03_14_08_9a_00_03_01_f4_00_35_00_0f_00_44_03_22_00_39_48_7c_00_15_46_8a_;0
2024-04-04 12:48:10;0,054;0,818;0,015;0,068;0,300;219,90;50,00;3754,109;1388,005;'01_03_14_08_97_00_03_01_f4_00_36_00_0f_00_44_03_32_00_39_48_7d_00_15_2d_e5_;0
2024-04-04 12:49:12;0,054;0,812;0,016;0,069;0,300;221,50;50,00;3754,110;1377,700;'01_03_14_08_a7_00_03_01_f4_00_36_00_10_00_45_03_2c_00_39_48_7e_00_15_05_a4_;0
2024-04-04 12:50:19;0,054;0,812;0,016;0,068;0,300;221,60;50,00;3754,111;1380,065;'01_03_14_08_a8_00_03_01_f4_00_36_00_10_00_44_03_2c_00_39_48_7f_00_15_0e_e1_;0
2024-04-04 12:51:20;0,053;0,796;0,017;0,068;0,300;221,80;50,00;3754,112;1406,549;'01_03_14_08_aa_00_03_01_f4_00_35_00_11_00_44_03_1c_00_39_48_80_00_15_76_55_;0
2024-04-04 12:52:22;0,054;0,807;0,018;0,069;0,300;222,90;50,00;3754,113;1390,999;'01_03_14_08_b5_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_48_81_00_15_39_97_;0
2024-04-04 12:53:23;0,054;0,805;0,018;0,069;0,300;223,50;50,00;3754,114;1409,214;'01_03_14_08_bb_00_03_01_f4_00_36_00_12_00_45_03_25_00_39_48_82_00_15_80_be_;0
2024-04-04 12:54:30;0,054;0,803;0,019;0,069;0,300;224,00;50,00;3754,115;1396,588;'01_03_14_08_c0_00_03_01_f4_00_36_00_13_00_45_03_23_00_39_48_83_00_15_4f_6c_;0
2024-04-04 12:55:32;0,054;0,802;0,018;0,069;0,300;224,40;50,00;3754,116;1383,329;'01_03_14_08_c4_00_03_01_f4_00_36_00_12_00_45_03_22_00_39_48_84_00_15_1b_a1_;0
2024-04-04 12:56:33;0,054;0,810;0,018;0,068;0,300;222,00;50,00;3754,117;1421,912;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_44_03_2a_00_39_48_85_00_15_b2_58_;0
2024-04-04 12:57:34;0,053;0,793;0,017;0,068;0,300;222,70;50,00;3754,118;1431,562;'01_03_14_08_b3_00_03_01_f4_00_35_00_11_00_44_03_19_00_39_48_86_00_15_d8_0a_;0
2024-04-04 12:58:41;0,054;0,806;0,018;0,068;0,300;223,30;50,00;3754,119;1431,447;'01_03_14_08_b9_00_03_01_f4_00_36_00_12_00_44_03_26_00_39_48_87_00_15_d7_97_;0
2024-04-04 12:59:43;0,053;0,791;0,018;0,068;0,300;223,20;50,00;3754,120;1441,640;'01_03_14_08_b8_00_03_01_f4_00_35_00_12_00_44_03_17_00_39_48_88_00_15_ff_68_;0
2024-04-04 13:00:45;0,053;0,790;0,019;0,068;0,300;223,60;50,00;3754,121;1395,620;'01_03_14_08_bc_00_03_01_f4_00_35_00_13_00_44_03_16_00_39_48_89_00_15_4b_a4_;0
2024-04-04 13:01:46;0,053;0,790;0,019;0,068;0,300;223,50;49,90;3754,122;1395,154;'01_03_14_08_bb_00_03_01_f3_00_35_00_13_00_44_03_16_00_39_48_8a_00_15_49_d2_;0
2024-04-04 13:02:53;0,054;0,806;0,019;0,068;0,300;223,30;50,00;3754,123;1381,224;'01_03_14_08_b9_00_03_01_f4_00_36_00_13_00_44_03_26_00_39_48_8b_00_15_13_68_;0
2024-04-04 13:03:55;0,054;0,803;0,019;0,069;0,300;223,90;49,90;3754,124;1390,003;'01_03_14_08_bf_00_03_01_f3_00_36_00_13_00_45_03_23_00_39_48_8c_00_15_35_b3_;0
2024-04-04 13:04:56;0,054;0,806;0,019;0,069;0,300;223,30;49,90;3754,125;1423,867;'01_03_14_08_b9_00_03_01_f3_00_36_00_13_00_45_03_26_00_39_48_8d_00_15_b9_fb_;0
2024-04-04 13:05:57;0,054;0,807;0,018;0,069;0,300;222,90;50,00;3754,126;1378,708;'01_03_14_08_b5_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_48_8e_00_15_09_94_;0
2024-04-04 13:06:59;0,054;0,803;0,019;0,070;0,300;224,10;50,00;3754,126;1439,651;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_48_8e_00_15_f7_a3_;0
2024-04-04 13:08:00;0,053;0,795;0,018;0,068;0,300;222,20;49,90;3754,127;1411,552;'01_03_14_08_ae_00_03_01_f3_00_35_00_12_00_44_03_1b_00_39_48_8f_00_15_89_e0_;0
2024-04-04 13:09:06;0,054;0,810;0,018;0,069;0,300;222,10;49,90;3754,128;1430,770;'01_03_14_08_ad_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_48_90_00_15_d4_f2_;0
2024-04-04 13:10:07;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3754,129;1402,756;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_48_91_00_15_67_84_;0
2024-04-04 13:11:08;0,054;0,806;0,018;0,070;0,300;223,30;50,00;3754,130;1433,395;'01_03_14_08_b9_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_48_92_00_15_df_33_;0
2024-04-04 13:12:09;0,054;0,805;0,019;0,070;0,300;223,60;50,00;3754,131;1406,403;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_48_93_00_15_75_c3_;0
2024-04-04 13:13:11;0,055;0,817;0,019;0,070;0,300;224,20;49,90;3754,132;1435,042;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_46_03_31_00_39_48_94_00_15_e5_a2_;0
2024-04-04 13:14:12;0,055;0,817;0,019;0,070;0,300;224,20;50,00;3754,133;1438,560;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_48_95_00_15_f3_60_;0
2024-04-04 13:15:19;0,054;0,806;0,018;0,069;0,300;223,20;50,00;3754,134;1423,358;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_48_96_00_15_b7_fe_;0
2024-04-04 13:16:21;0,053;0,794;0,018;0,068;0,300;222,40;50,00;3754,135;1437,711;'01_03_14_08_b0_00_03_01_f4_00_35_00_12_00_44_03_1a_00_39_48_97_00_15_f0_0f_;0
2024-04-04 13:17:21;0,054;0,809;0,017;0,068;0,300;222,30;50,00;3754,136;1399,390;'01_03_14_08_af_00_03_01_f4_00_36_00_11_00_44_03_29_00_39_48_98_00_15_5a_5e_;0
2024-04-04 13:18:23;0,053;0,790;0,018;0,069;0,300;223,40;50,00;3754,137;1428,357;'01_03_14_08_ba_00_03_01_f4_00_35_00_12_00_45_03_16_00_39_48_99_00_15_cb_85_;0
2024-04-04 13:19:26;0,054;0,801;0,019;0,070;0,300;224,50;50,00;3754,138;1402,199;'01_03_14_08_c5_00_03_01_f4_00_36_00_13_00_46_03_21_00_39_48_9a_00_15_65_57_;0
2024-04-04 13:20:32;0,054;0,807;0,018;0,070;0,300;223,00;50,00;3754,139;1394,916;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_46_03_27_00_39_48_9b_00_15_48_e4_;0
2024-04-04 13:21:33;0,054;0,807;0,018;0,069;0,300;222,80;50,00;3754,140;1414,253;'01_03_14_08_b4_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_48_9c_00_15_94_6d_;0
2024-04-04 13:22:35;0,054;0,808;0,018;0,069;0,300;222,50;50,00;3754,141;1439,329;'01_03_14_08_b1_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_9d_00_15_f6_61_;0
2024-04-04 13:23:37;0,054;0,801;0,020;0,070;0,300;224,50;50,00;3754,142;1392,354;'01_03_14_08_c5_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_48_9e_00_15_3e_e2_;0
2024-04-04 13:24:38;0,054;0,811;0,017;0,069;0,300;221,90;50,00;3754,142;1402,175;'01_03_14_08_ab_00_03_01_f4_00_36_00_11_00_45_03_2b_00_39_48_9e_00_15_65_3f_;0
2024-04-04 13:25:39;0,053;0,800;0,017;0,068;0,300;220,70;50,00;3754,143;1390,680;'01_03_14_08_9f_00_03_01_f4_00_35_00_11_00_44_03_20_00_39_48_9f_00_15_38_58_;0
2024-04-04 13:26:46;0,054;0,814;0,017;0,068;0,300;220,90;50,00;3754,144;1427,386;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_44_03_2e_00_39_48_a0_00_15_c7_ba_;0
2024-04-04 13:27:47;0,054;0,803;0,019;0,069;0,300;224,10;50,00;3754,145;1430,170;'01_03_14_08_c1_00_03_01_f4_00_36_00_13_00_45_03_23_00_39_48_a1_00_15_d2_9a_;0
2024-04-04 13:28:49;0,054;0,805;0,019;0,069;0,300;223,40;50,00;3754,146;1423,476;'01_03_14_08_ba_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_48_a2_00_15_b8_74_;0
2024-04-04 13:30:33;0,054;0,810;0,018;0,069;0,300;222,20;50,00;3754,148;1414,778;'01_03_14_08_ae_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_48_a4_00_15_96_7a_;0
2024-04-04 13:31:34;0,053;0,800;0,017;0,068;0,300;220,70;49,90;3754,149;1400,663;'01_03_14_08_9f_00_03_01_f3_00_35_00_11_00_44_03_20_00_39_48_a5_00_15_5f_57_;0
2024-04-04 13:32:36;0,053;0,802;0,017;0,068;0,300;220,20;50,00;3754,150;1378,137;'01_03_14_08_9a_00_03_01_f4_00_35_00_11_00_44_03_22_00_39_48_a6_00_15_07_59_;0
2024-04-04 13:33:37;0,053;0,799;0,017;0,068;0,300;220,90;50,00;3754,151;1397,627;'01_03_14_08_a1_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_48_a7_00_15_53_7b_;0
2024-04-04 13:34:39;0,053;0,803;0,016;0,067;0,300;219,80;50,00;3754,152;1394,631;'01_03_14_08_96_00_03_01_f4_00_35_00_10_00_43_03_23_00_39_48_a8_00_15_47_c7_;0
2024-04-04 13:35:40;0,053;0,801;0,017;0,068;0,300;220,50;50,00;3754,152;1433,838;'01_03_14_08_9d_00_03_01_f4_00_35_00_11_00_44_03_21_00_39_48_a8_00_15_e0_ee_;0
2024-04-04 13:36:46;0,053;0,800;0,015;0,068;0,300;220,60;50,00;3754,153;1410,434;'01_03_14_08_9e_00_03_01_f4_00_35_00_0f_00_44_03_20_00_39_48_a9_00_15_85_82_;0
2024-04-04 13:37:48;0,054;0,815;0,016;0,068;0,300;220,60;50,00;3754,154;1436,565;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_44_03_2f_00_39_48_aa_00_15_eb_95_;0
2024-04-04 13:38:49;0,053;0,792;0,018;0,068;0,300;222,80;50,00;3754,155;1434,355;'01_03_14_08_b4_00_03_01_f4_00_35_00_12_00_44_03_18_00_39_48_ab_00_15_e2_f3_;0
2024-04-04 13:39:57;0,053;0,797;0,017;0,068;0,300;221,50;49,90;3754,156;1429,235;'01_03_14_08_a7_00_03_01_f3_00_35_00_11_00_44_03_1d_00_39_48_ac_00_15_ce_f3_;0
2024-04-04 13:40:58;0,053;0,794;0,018;0,068;0,300;222,30;50,00;3754,157;1393,620;'01_03_14_08_af_00_03_01_f4_00_35_00_12_00_44_03_1a_00_39_48_ad_00_15_43_d4_;0
2024-04-04 13:42:00;0,054;0,818;0,016;0,068;0,300;220,00;49,90;3754,158;1419,487;'01_03_14_08_98_00_03_01_f3_00_36_00_10_00_44_03_32_00_39_48_ae_00_15_a8_df_;0
2024-04-04 13:43:02;0,054;0,815;0,017;0,068;0,300;220,60;50,00;3754,159;1441,640;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_44_03_2f_00_39_48_af_00_15_ff_68_;0
2024-04-04 13:44:09;0,053;0,799;0,016;0,068;0,300;221,10;50,00;3754,160;1416,763;'01_03_14_08_a3_00_03_01_f4_00_35_00_10_00_44_03_1f_00_39_48_b0_00_15_9e_3b_;0
2024-04-04 13:45:10;0,053;0,797;0,017;0,068;0,300;221,60;50,00;3754,161;1396,450;'01_03_14_08_a8_00_03_01_f4_00_35_00_11_00_44_03_1d_00_39_48_b1_00_15_4e_e2_;0
2024-04-04 13:46:12;0,053;0,799;0,016;0,067;0,300;221,10;50,00;3754,162;1382,859;'01_03_14_08_a3_00_03_01_f4_00_35_00_10_00_43_03_1f_00_39_48_b2_00_15_19_cb_;0
2024-04-04 13:47:13;0,053;0,796;0,017;0,068;0,300;221,90;50,00;3754,163;1424,294;'01_03_14_08_ab_00_03_01_f4_00_35_00_11_00_44_03_1c_00_39_48_b3_00_15_bb_a6_;0
2024-04-04 13:48:14;0,053;0,796;0,016;0,068;0,300;221,80;50,00;3754,164;1389,415;'01_03_14_08_aa_00_03_01_f4_00_35_00_10_00_44_03_1c_00_39_48_b4_00_15_33_67_;0
2024-04-04 13:49:15;0,053;0,792;0,018;0,068;0,300;222,80;50,00;3754,165;1409,781;'01_03_14_08_b4_00_03_01_f4_00_35_00_12_00_44_03_18_00_39_48_b5_00_15_82_f5_;0
2024-04-04 13:50:17;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3754,166;1404,842;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_48_b6_00_15_6f_aa_;0
2024-04-04 13:51:23;0,054;0,818;0,016;0,068;0,300;220,00;50,00;3754,167;1392,154;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_48_b7_00_15_3e_1a_;0
2024-04-04 13:52:25;0,054;0,809;0,018;0,068;0,300;222,30;50,00;3754,168;1397,968;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_44_03_29_00_39_48_b8_00_15_54_d0_;0
2024-04-04 13:53:26;0,053;0,798;0,017;0,067;0,300;221,30;50,00;3754,168;1418,621;'01_03_14_08_a5_00_03_01_f4_00_35_00_11_00_43_03_1e_00_39_48_b8_00_15_a5_7d_;0
2024-04-04 13:54:28;0,053;0,797;0,018;0,068;0,300;221,50;50,00;3754,169;1415,025;'01_03_14_08_a7_00_03_01_f4_00_35_00_12_00_44_03_1d_00_39_48_b9_00_15_97_71_;0
2024-04-04 13:55:29;0,053;0,796;0,016;0,067;0,300;221,90;50,00;3754,170;1395,048;'01_03_14_08_ab_00_03_01_f4_00_35_00_10_00_43_03_1c_00_39_48_ba_00_15_49_68_;0
2024-04-04 13:56:36;0,053;0,795;0,018;0,068;0,300;222,00;50,00;3754,171;1439,380;'01_03_14_08_ac_00_03_01_f4_00_35_00_12_00_44_03_1b_00_39_48_bb_00_15_f6_94_;0
2024-04-04 13:57:38;0,054;0,806;0,018;0,068;0,300;223,10;50,00;3754,172;1428,659;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_44_03_26_00_39_48_bc_00_15_cc_b3_;0
2024-04-04 13:58:39;0,054;0,809;0,018;0,068;0,300;222,40;50,00;3754,173;1431,303;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_44_03_29_00_39_48_bd_00_15_d7_07_;0
2024-04-04 13:59:41;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3754,174;1393,647;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_be_00_15_43_ef_;0
2024-04-04 14:00:42;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3754,175;1425,320;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_48_bf_00_15_bf_a8_;0
2024-04-04 14:01:48;0,053;0,800;0,017;0,068;0,300;220,80;50,00;3754,176;1380,443;'01_03_14_08_a0_00_03_01_f4_00_35_00_11_00_44_03_20_00_39_48_c0_00_15_10_5b_;0
2024-04-04 14:02:50;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3754,177;1401,912;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_48_c1_00_15_64_38_;0
2024-04-04 14:03:51;0,053;0,803;0,016;0,067;0,300;219,80;49,90;3754,178;1384,665;'01_03_14_08_96_00_03_01_f3_00_35_00_10_00_43_03_23_00_39_48_c2_00_15_20_d9_;0
2024-04-04 14:04:52;0,054;0,818;0,016;0,068;0,300;219,90;49,90;3754,179;1404,439;'01_03_14_08_97_00_03_01_f3_00_36_00_10_00_44_03_32_00_39_48_c3_00_15_6e_17_;0
2024-04-04 14:05:54;0,054;0,812;0,018;0,069;0,300;221,50;50,00;3754,180;1388,537;'01_03_14_08_a7_00_03_01_f4_00_36_00_12_00_45_03_2c_00_39_48_c4_00_15_2f_f9_;0
2024-04-04 14:07:00;0,054;0,811;0,018;0,070;0,300;221,90;49,90;3754,181;1394,778;'01_03_14_08_ab_00_03_01_f3_00_36_00_12_00_46_03_2b_00_39_48_c5_00_15_48_5a_;0
2024-04-04 14:08:02;0,054;0,807;0,018;0,069;0,300;222,90;49,90;3754,182;1429,120;'01_03_14_08_b5_00_03_01_f3_00_36_00_12_00_45_03_27_00_39_48_c6_00_15_ce_80_;0
2024-04-04 14:09:03;0,054;0,807;0,018;0,070;0,300;222,80;49,90;3754,183;1422,924;'01_03_14_08_b4_00_03_01_f3_00_36_00_12_00_46_03_27_00_39_48_c7_00_15_b6_4c_;0
2024-04-04 14:10:04;0,054;0,805;0,019;0,070;0,300;223,40;50,00;3754,183;1424,539;'01_03_14_08_ba_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_48_c7_00_15_bc_9b_;0
2024-04-04 14:11:06;0,054;0,808;0,018;0,069;0,300;222,50;50,00;3754,184;1435,249;'01_03_14_08_b1_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_c8_00_15_e6_71_;0
2024-04-04 14:12:13;0,053;0,803;0,015;0,067;0,300;219,80;50,00;3754,185;1405,645;'01_03_14_08_96_00_03_01_f4_00_35_00_0f_00_43_03_23_00_39_48_c9_00_15_72_cd_;0
2024-04-04 14:13:14;0,054;0,818;0,016;0,068;0,300;220,00;50,00;3754,186;1420,802;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_48_ca_00_15_ae_02_;0
2024-04-04 14:14:16;0,053;0,805;0,015;0,068;0,300;219,30;50,00;3754,187;1386,057;'01_03_14_08_91_00_03_01_f4_00_35_00_0f_00_44_03_25_00_39_48_cb_00_15_26_49_;0
2024-04-04 14:15:17;0,054;0,815;0,016;0,068;0,300;220,70;50,00;3754,188;1390,198;'01_03_14_08_9f_00_03_01_f4_00_36_00_10_00_44_03_2f_00_39_48_cc_00_15_36_76_;0
2024-04-04 14:16:18;0,053;0,797;0,017;0,068;0,300;221,50;49,90;3754,189;1417,005;'01_03_14_08_a7_00_03_01_f3_00_35_00_11_00_44_03_1d_00_39_48_cd_00_15_9f_2d_;0
2024-04-04 14:17:20;0,054;0,816;0,017;0,068;0,300;220,40;49,90;3754,190;1408,717;'01_03_14_08_9c_00_03_01_f3_00_36_00_11_00_44_03_30_00_39_48_ce_00_15_7e_cd_;0
2024-04-04 14:18:21;0,053;0,799;0,017;0,068;0,300;221,00;50,00;3754,191;1414,883;'01_03_14_08_a2_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_48_cf_00_15_96_e3_;0
2024-04-04 14:19:22;0,054;0,807;0,019;0,069;0,300;222,90;49,90;3754,192;1387,448;'01_03_14_08_b5_00_03_01_f3_00_36_00_13_00_45_03_27_00_39_48_d0_00_15_2b_b8_;0
2024-04-04 14:20:29;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3754,193;1383,493;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_48_d1_00_15_1c_45_;0
2024-04-04 14:21:31;0,054;0,805;0,019;0,070;0,300;223,60;50,00;3754,194;1385,943;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_48_d2_00_15_25_d7_;0
2024-04-04 14:22:32;0,054;0,800;0,020;0,071;0,300;224,80;50,00;3754,195;1416,456;'01_03_14_08_c8_00_03_01_f4_00_36_00_14_00_47_03_20_00_39_48_d3_00_15_9d_08_;0
2024-04-04 14:23:33;0,053;0,791;0,019;0,069;0,300;223,10;49,90;3754,196;1385,985;'01_03_14_08_b7_00_03_01_f3_00_35_00_13_00_45_03_17_00_39_48_d4_00_15_26_01_;0
2024-04-04 14:24:34;0,054;0,806;0,019;0,069;0,300;223,30;49,90;3754,197;1390,632;'01_03_14_08_b9_00_03_01_f3_00_36_00_13_00_45_03_26_00_39_48_d5_00_15_38_28_;0
2024-04-04 14:25:40;0,054;0,795;0,021;0,070;0,300;226,20;50,00;3754,198;1417,356;'01_03_14_08_d6_00_03_01_f4_00_36_00_15_00_46_03_1b_00_39_48_d6_00_15_a0_8c_;0
2024-04-04 14:26:41;0,055;0,806;0,022;0,072;0,300;227,30;50,00;3754,198;1439,642;'01_03_14_08_e1_00_03_01_f4_00_37_00_16_00_48_03_26_00_39_48_d6_00_15_f7_9a_;0
2024-04-04 14:27:43;0,054;0,790;0,021;0,071;0,300;227,60;50,00;3754,199;1382,048;'01_03_14_08_e4_00_03_01_f4_00_36_00_15_00_47_03_16_00_39_48_d7_00_15_16_a0_;0
2024-04-04 14:28:44;0,055;0,808;0,021;0,071;0,300;226,70;50,00;3754,200;1434,608;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_47_03_28_00_39_48_d8_00_15_e3_f0_;0
2024-04-04 14:30:36;0,055;0,808;0,021;0,071;0,300;226,70;50,00;3754,202;1393,200;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_47_03_28_00_39_48_da_00_15_42_30_;0
2024-04-04 14:31:38;0,054;0,804;0,020;0,070;0,300;223,80;50,00;3754,203;1410,777;'01_03_14_08_be_00_03_01_f4_00_36_00_14_00_46_03_24_00_39_48_db_00_15_86_d9_;0
2024-04-04 14:32:39;0,055;0,813;0,020;0,071;0,300;225,40;50,00;3754,204;1440,706;'01_03_14_08_ce_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_48_dc_00_15_fb_c2_;0
2024-04-04 14:33:41;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3754,205;1437,254;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_48_dd_00_15_ee_46_;0
2024-04-04 14:34:42;0,055;0,814;0,020;0,071;0,300;225,00;50,00;3754,206;1415,218;'01_03_14_08_ca_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_48_de_00_15_98_32_;0
2024-04-04 14:35:44;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3754,207;1417,354;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_48_df_00_15_a0_8a_;0
2024-04-04 14:36:49;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3754,208;1428,644;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_48_e0_00_15_cc_a4_;0
2024-04-04 14:37:51;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3754,209;1401,644;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_48_e1_00_15_63_2c_;0
2024-04-04 14:38:52;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3754,210;1377,308;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_48_e2_00_15_04_1c_;0
2024-04-04 14:39:59;0,054;0,804;0,019;0,069;0,300;223,80;50,00;3754,211;1378,704;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_45_03_24_00_39_48_e3_00_15_09_90_;0
2024-04-04 14:41:01;0,054;0,809;0,018;0,069;0,300;222,30;50,00;3754,212;1415,506;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_48_e4_00_15_99_52_;0
2024-04-04 14:42:02;0,054;0,808;0,018;0,069;0,300;222,50;50,00;3754,213;1406,584;'01_03_14_08_b1_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_48_e5_00_15_76_78_;0
2024-04-04 14:43:03;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3754,214;1425,257;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_48_e6_00_15_bf_69_;0
2024-04-04 14:44:05;0,055;0,814;0,020;0,071;0,300;225,10;50,00;3754,214;1385,475;'01_03_14_08_cb_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_48_e6_00_15_24_03_;0
2024-04-04 14:45:06;0,055;0,817;0,018;0,070;0,300;224,30;50,00;3754,215;1403,515;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_46_03_31_00_39_48_e7_00_15_6a_7b_;0
2024-04-04 14:46:13;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3754,216;1403,383;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_48_e8_00_15_69_f7_;0
2024-04-04 14:47:14;0,055;0,812;0,019;0,071;0,300;225,70;50,00;3754,217;1405,614;'01_03_14_08_d1_00_03_01_f4_00_37_00_13_00_47_03_2c_00_39_48_e9_00_15_72_ae_;0
2024-04-04 14:48:16;0,055;0,810;0,020;0,071;0,300;226,30;50,00;3754,218;1406,546;'01_03_14_08_d7_00_03_01_f4_00_37_00_14_00_47_03_2a_00_39_48_ea_00_15_76_52_;0
2024-04-04 14:49:17;0,055;0,807;0,020;0,072;0,300;227,10;50,00;3754,219;1398,979;'01_03_14_08_df_00_03_01_f4_00_37_00_14_00_48_03_27_00_39_48_eb_00_15_58_c3_;0
2024-04-04 14:50:18;0,055;0,807;0,021;0,071;0,300;227,00;50,00;3754,220;1413,618;'01_03_14_08_de_00_03_01_f4_00_37_00_15_00_47_03_27_00_39_48_ec_00_15_91_f2_;0
2024-04-04 14:51:19;0,055;0,807;0,021;0,071;0,300;226,90;50,00;3754,221;1410,166;'01_03_14_08_dd_00_03_01_f4_00_37_00_15_00_47_03_27_00_39_48_ed_00_15_84_76_;0
2024-04-04 14:52:26;0,055;0,807;0,021;0,071;0,300;227,10;50,00;3754,222;1379,790;'01_03_14_08_df_00_03_01_f4_00_37_00_15_00_47_03_27_00_39_48_ee_00_15_0d_ce_;0
2024-04-04 14:53:28;0,055;0,809;0,021;0,071;0,300;226,50;50,00;3754,223;1391,430;'01_03_14_08_d9_00_03_01_f4_00_37_00_15_00_47_03_29_00_39_48_ef_00_15_3b_46_;0
2024-04-04 14:54:29;0,055;0,802;0,023;0,072;0,300;228,40;49,90;3754,224;1392,322;'01_03_14_08_ec_00_03_01_f3_00_37_00_17_00_48_03_22_00_39_48_f0_00_15_3e_c2_;0
2024-04-04 14:55:30;0,055;0,803;0,023;0,072;0,300;228,30;50,00;3754,225;1412,532;'01_03_14_08_eb_00_03_01_f4_00_37_00_17_00_48_03_23_00_39_48_f1_00_15_8d_b4_;0
2024-04-04 14:56:32;0,055;0,806;0,022;0,072;0,300;227,20;50,00;3754,226;1411,693;'01_03_14_08_e0_00_03_01_f4_00_37_00_16_00_48_03_26_00_39_48_f2_00_15_8a_6d_;0
2024-04-04 14:57:38;0,056;0,819;0,022;0,072;0,300;227,70;50,00;3754,227;1394,607;'01_03_14_08_e5_00_03_01_f4_00_38_00_16_00_48_03_33_00_39_48_f3_00_15_47_af_;0
2024-04-04 14:58:39;0,056;0,812;0,023;0,074;0,300;229,80;50,00;3754,228;1414,885;'01_03_14_08_fa_00_03_01_f4_00_38_00_17_00_4a_03_2c_00_39_48_f4_00_15_96_e5_;0
2024-04-04 14:59:41;0,055;0,804;0,021;0,072;0,300;227,80;50,00;3754,229;1417,120;'01_03_14_08_e6_00_03_01_f4_00_37_00_15_00_48_03_24_00_39_48_f5_00_15_9f_a0_;0
2024-04-04 15:00:43;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3754,230;1413,745;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_39_48_f6_00_15_92_71_;0
2024-04-04 15:01:44;0,055;0,808;0,020;0,072;0,300;226,70;50,00;3754,231;1414,965;'01_03_14_08_db_00_03_01_f4_00_37_00_14_00_48_03_28_00_39_48_f7_00_15_97_35_;0
2024-04-04 15:02:50;0,055;0,815;0,019;0,071;0,300;224,70;50,00;3754,232;1400,288;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_48_f8_00_15_5d_e0_;0
2024-04-04 15:03:51;0,055;0,811;0,019;0,072;0,300;225,80;50,00;3754,233;1376,287;'01_03_14_08_d2_00_03_01_f4_00_37_00_13_00_48_03_2b_00_39_48_f9_00_15_00_1f_;0
2024-04-04 15:04:52;0,054;0,802;0,018;0,070;0,300;224,30;50,00;3754,234;1432,125;'01_03_14_08_c3_00_03_01_f4_00_36_00_12_00_46_03_22_00_39_48_fa_00_15_da_3d_;0
2024-04-04 15:05:54;0,055;0,809;0,020;0,071;0,300;226,50;50,00;3754,235;1408,958;'01_03_14_08_d9_00_03_01_f4_00_37_00_14_00_47_03_29_00_39_48_fb_00_15_7f_be_;0
2024-04-04 15:06:56;0,055;0,809;0,020;0,072;0,300;226,40;50,00;3754,236;1421,939;'01_03_14_08_d8_00_03_01_f4_00_37_00_14_00_48_03_29_00_39_48_fc_00_15_b2_73_;0
2024-04-04 15:07:58;0,054;0,804;0,018;0,069;0,300;223,70;50,00;3754,237;1386,798;'01_03_14_08_bd_00_03_01_f4_00_36_00_12_00_45_03_24_00_39_48_fd_00_15_29_2e_;0
2024-04-04 15:09:04;0,054;0,810;0,018;0,069;0,300;222,00;50,00;3754,238;1429,457;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_48_fe_00_15_cf_d1_;0
2024-04-04 15:10:06;0,054;0,807;0,019;0,069;0,300;222,90;50,00;3754,238;1379,507;'01_03_14_08_b5_00_03_01_f4_00_36_00_13_00_45_03_27_00_39_48_fe_00_15_0c_b3_;0
2024-04-04 15:11:07;0,054;0,813;0,016;0,069;0,300;221,30;50,00;3754,239;1391,860;'01_03_14_08_a5_00_03_01_f4_00_36_00_10_00_45_03_2d_00_39_48_ff_00_15_3c_f4_;0
2024-04-04 15:12:08;0,054;0,804;0,019;0,069;0,300;223,80;50,00;3754,240;1440,154;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_45_03_24_00_39_49_00_00_15_f9_9a_;0
2024-04-04 15:13:15;0,054;0,809;0,018;0,070;0,300;222,30;50,00;3754,241;1416,617;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_46_03_29_00_39_49_01_00_15_9d_a9_;0
2024-04-04 15:14:17;0,054;0,804;0,019;0,070;0,300;223,70;49,90;3754,242;1396,716;'01_03_14_08_bd_00_03_01_f3_00_36_00_13_00_46_03_24_00_39_49_02_00_15_4f_ec_;0
2024-04-04 15:15:19;0,055;0,821;0,019;0,070;0,300;223,30;49,90;3754,243;1436,828;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_49_03_00_15_ec_9c_;0
2024-04-04 15:16:20;0,055;0,815;0,020;0,071;0,300;224,70;49,90;3754,244;1425,754;'01_03_14_08_c7_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_49_04_00_15_c1_5a_;0
2024-04-04 15:17:21;0,054;0,810;0,018;0,069;0,300;222,10;50,00;3754,245;1409,568;'01_03_14_08_ad_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_49_05_00_15_82_20_;0
2024-04-04 15:18:28;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3754,246;1408,706;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_49_06_00_15_7e_c2_;0
2024-04-04 15:19:29;0,054;0,819;0,016;0,069;0,300;219,60;49,90;3754,247;1406,722;'01_03_14_08_94_00_03_01_f3_00_36_00_10_00_45_03_33_00_39_49_07_00_15_77_02_;0
2024-04-04 15:20:30;0,055;0,819;0,019;0,070;0,300;223,60;49,90;3754,248;1390,482;'01_03_14_08_bc_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_49_08_00_15_37_92_;0
2024-04-04 15:21:31;0,055;0,819;0,019;0,070;0,300;223,70;49,90;3754,249;1399,726;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_49_09_00_15_5b_ae_;0
2024-04-04 15:22:32;0,054;0,808;0,019;0,070;0,300;222,60;50,00;3754,250;1380,921;'01_03_14_08_b2_00_03_01_f4_00_36_00_13_00_46_03_28_00_39_49_0a_00_15_12_39_;0
2024-04-04 15:23:34;0,054;0,806;0,019;0,070;0,300;223,10;50,00;3754,251;1401,077;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_46_03_26_00_39_49_0b_00_15_60_f5_;0
2024-04-04 15:24:36;0,054;0,806;0,019;0,069;0,300;223,20;49,90;3754,252;1430,995;'01_03_14_08_b8_00_03_01_f3_00_36_00_13_00_45_03_26_00_39_49_0c_00_15_d5_d3_;0
2024-04-04 15:25:42;0,054;0,810;0,018;0,069;0,300;222,00;49,90;3754,253;1407,260;'01_03_14_08_ac_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_49_0d_00_15_79_1c_;0
2024-04-04 15:26:44;0,054;0,810;0,018;0,069;0,300;222,00;49,90;3754,254;1411,356;'01_03_14_08_ac_00_03_01_f3_00_36_00_12_00_45_03_2a_00_39_49_0e_00_15_89_1c_;0
2024-04-04 15:27:45;0,054;0,811;0,017;0,069;0,300;221,70;50,00;3754,255;1395,862;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_45_03_2b_00_39_49_0f_00_15_4c_96_;0
2024-04-04 15:28:47;0,055;0,825;0,018;0,070;0,300;222,00;49,90;3754,256;1433,002;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_49_10_00_15_dd_aa_;0
2024-04-04 15:30:39;0,054;0,817;0,017;0,068;0,300;220,10;49,90;3754,257;1413,831;'01_03_14_08_99_00_03_01_f3_00_36_00_11_00_44_03_31_00_39_49_11_00_15_92_c7_;0
2024-04-04 15:31:40;0,054;0,818;0,017;0,069;0,300;219,80;49,90;3754,258;1379,138;'01_03_14_08_96_00_03_01_f3_00_36_00_11_00_45_03_32_00_39_49_12_00_15_0b_42_;0
2024-04-04 15:32:41;0,054;0,815;0,017;0,068;0,300;220,70;50,00;3754,259;1376,908;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_44_03_2f_00_39_49_13_00_15_02_8c_;0
2024-04-04 15:33:43;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3754,260;1409,825;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_49_14_00_15_83_21_;0
2024-04-04 15:34:44;0,055;0,823;0,019;0,070;0,300;222,60;50,00;3754,261;1429,439;'01_03_14_08_b2_00_03_01_f4_00_37_00_13_00_46_03_37_00_39_49_15_00_15_cf_bf_;0
2024-04-04 15:35:46;0,054;0,808;0,019;0,069;0,300;222,70;50,00;3754,262;1440,499;'01_03_14_08_b3_00_03_01_f4_00_36_00_13_00_45_03_28_00_39_49_16_00_15_fa_f3_;0
2024-04-04 15:36:52;0,054;0,807;0,019;0,070;0,300;222,90;50,00;3754,263;1427,531;'01_03_14_08_b5_00_03_01_f4_00_36_00_13_00_46_03_27_00_39_49_17_00_15_c8_4b_;0
2024-04-04 15:37:54;0,054;0,800;0,020;0,071;0,300;224,80;50,00;3754,264;1436,938;'01_03_14_08_c8_00_03_01_f4_00_36_00_14_00_47_03_20_00_39_49_18_00_15_ed_0a_;0
2024-04-04 15:38:55;0,054;0,804;0,020;0,070;0,300;223,80;50,00;3754,265;1386,201;'01_03_14_08_be_00_03_01_f4_00_36_00_14_00_46_03_24_00_39_49_19_00_15_26_d9_;0
2024-04-04 15:39:56;0,054;0,801;0,020;0,070;0,300;224,60;50,00;3754,266;1391,475;'01_03_14_08_c6_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_49_1a_00_15_3b_73_;0
2024-04-04 15:41:03;0,055;0,813;0,020;0,070;0,300;225,30;49,90;3754,267;1393,941;'01_03_14_08_cd_00_03_01_f3_00_37_00_14_00_46_03_2d_00_39_49_1b_00_15_45_15_;0
2024-04-04 15:42:04;0,055;0,813;0,021;0,071;0,300;225,40;50,00;3754,268;1441,534;'01_03_14_08_ce_00_03_01_f4_00_37_00_15_00_47_03_2d_00_39_49_1c_00_15_fe_fe_;0
