Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-04 15:43:05;0,055;0,815;0,020;0,070;0,300;224,90;50,00;3754,269;1388,774;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_46_03_2f_00_39_49_1d_00_15_30_e6_;0
2024-04-04 15:44:06;0,055;0,817;0,020;0,071;0,300;224,20;50,00;3754,270;1414,482;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_47_03_31_00_39_49_1e_00_15_95_52_;0
2024-04-04 15:45:07;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3754,271;1380,518;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_49_1f_00_15_10_a6_;0
2024-04-04 15:46:08;0,055;0,819;0,020;0,071;0,300;223,80;50,00;3754,271;1421,000;'01_03_14_08_be_00_03_01_f4_00_37_00_14_00_47_03_33_00_39_49_1f_00_15_ae_c8_;0
2024-04-04 15:47:09;0,055;0,817;0,020;0,070;0,300;224,20;49,90;3754,272;1424,908;'01_03_14_08_c2_00_03_01_f3_00_37_00_14_00_46_03_31_00_39_49_20_00_15_be_0c_;0
2024-04-04 15:48:11;0,054;0,804;0,019;0,070;0,300;223,70;50,00;3754,273;1440,036;'01_03_14_08_bd_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_49_21_00_15_f9_24_;0
2024-04-04 15:49:18;0,055;0,816;0,020;0,070;0,300;224,40;50,00;3754,274;1425,542;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_46_03_30_00_39_49_22_00_15_c0_86_;0
2024-04-04 15:50:18;0,055;0,818;0,020;0,071;0,300;224,10;50,00;3754,275;1405,914;'01_03_14_08_c1_00_03_01_f4_00_37_00_14_00_47_03_32_00_39_49_23_00_15_73_da_;0
2024-04-04 15:51:19;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3754,276;1413,090;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_49_24_00_15_8f_e2_;0
2024-04-04 15:52:20;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3754,277;1407,083;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_49_25_00_15_78_6b_;0
2024-04-04 15:53:21;0,054;0,809;0,018;0,069;0,300;222,30;50,00;3754,278;1390,930;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_49_26_00_15_39_52_;0
2024-04-04 15:54:23;0,054;0,805;0,019;0,069;0,300;223,60;50,00;3754,279;1384,681;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_49_27_00_15_20_e9_;0
2024-04-04 15:55:24;0,054;0,806;0,019;0,069;0,300;223,20;50,00;3754,280;1430,234;'01_03_14_08_b8_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_49_28_00_15_d2_da_;0
2024-04-04 15:56:26;0,054;0,805;0,019;0,069;0,300;223,60;49,90;3754,281;1377,832;'01_03_14_08_bc_00_03_01_f3_00_36_00_13_00_45_03_25_00_39_49_29_00_15_06_28_;0
2024-04-04 15:57:32;0,055;0,819;0,019;0,070;0,300;223,80;49,90;3754,282;1437,216;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_49_2a_00_15_ee_20_;0
2024-04-04 15:58:33;0,055;0,817;0,020;0,070;0,300;224,20;49,90;3754,283;1429,454;'01_03_14_08_c2_00_03_01_f3_00_37_00_14_00_46_03_31_00_39_49_2b_00_15_cf_ce_;0
2024-04-04 15:59:34;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3754,284;1401,887;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_49_2c_00_15_64_1f_;0
2024-04-04 16:00:36;0,055;0,814;0,019;0,071;0,300;225,20;50,00;3754,285;1440,513;'01_03_14_08_cc_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_49_2d_00_15_fb_01_;0
2024-04-04 16:01:38;0,054;0,805;0,018;0,069;0,300;223,40;50,00;3754,286;1408,159;'01_03_14_08_ba_00_03_01_f4_00_36_00_12_00_45_03_25_00_39_49_2e_00_15_7c_9f_;0
2024-04-04 16:02:40;0,054;0,803;0,018;0,069;0,300;224,00;50,00;3754,287;1411,661;'01_03_14_08_c0_00_03_01_f4_00_36_00_12_00_45_03_23_00_39_49_2f_00_15_8a_4d_;0
2024-04-04 16:03:41;0,055;0,815;0,019;0,070;0,300;224,70;50,00;3754,288;1429,618;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_46_03_2f_00_39_49_30_00_15_d0_72_;0
2024-04-04 16:04:47;0,054;0,806;0,018;0,069;0,300;223,30;50,00;3754,289;1391,133;'01_03_14_08_b9_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_49_31_00_15_3a_1d_;0
2024-04-04 16:05:48;0,054;0,806;0,018;0,069;0,300;223,30;50,00;3754,290;1427,997;'01_03_14_08_b9_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_49_32_00_15_ca_1d_;0
2024-04-04 16:06:50;0,054;0,806;0,017;0,068;0,300;223,10;50,00;3754,291;1438,688;'01_03_14_08_b7_00_03_01_f4_00_36_00_11_00_44_03_26_00_39_49_33_00_15_f3_e0_;0
2024-04-04 16:07:51;0,054;0,805;0,018;0,069;0,300;223,60;50,00;3754,291;1401,873;'01_03_14_08_bc_00_03_01_f4_00_36_00_12_00_45_03_25_00_39_49_33_00_15_64_11_;0
2024-04-04 16:08:53;0,055;0,817;0,020;0,070;0,300;224,20;50,00;3754,292;1423,626;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_46_03_31_00_39_49_34_00_15_b9_0a_;0
2024-04-04 16:09:54;0,055;0,820;0,018;0,071;0,300;223,40;50,00;3754,293;1382,008;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_47_03_34_00_39_49_35_00_15_16_78_;0
2024-04-04 16:11:02;0,055;0,818;0,020;0,071;0,300;224,00;50,00;3754,294;1400,802;'01_03_14_08_c0_00_03_01_f4_00_37_00_14_00_47_03_32_00_39_49_36_00_15_5f_e2_;0
2024-04-04 16:12:04;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3754,295;1390,884;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_49_37_00_15_39_24_;0
2024-04-04 16:13:05;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3754,296;1432,147;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_49_38_00_15_da_53_;0
2024-04-04 16:14:06;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3754,297;1417,042;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_39_49_39_00_15_9f_52_;0
2024-04-04 16:15:12;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3754,298;1411,147;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_49_3a_00_15_88_4b_;0
2024-04-04 16:16:14;0,055;0,813;0,021;0,071;0,300;225,30;50,00;3754,299;1378,993;'01_03_14_08_cd_00_03_01_f4_00_37_00_15_00_47_03_2d_00_39_49_3b_00_15_0a_b1_;0
2024-04-04 16:17:15;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3754,300;1394,918;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_49_3c_00_15_48_e6_;0
2024-04-04 16:18:16;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3754,301;1429,166;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_49_3d_00_15_ce_ae_;0
2024-04-04 16:19:17;0,055;0,817;0,020;0,070;0,300;224,20;50,00;3754,302;1415,432;'01_03_14_08_c2_00_03_01_f4_00_37_00_14_00_46_03_31_00_39_49_3e_00_15_99_08_;0
2024-04-04 16:20:24;0,055;0,815;0,020;0,070;0,300;224,80;50,00;3754,303;1420,560;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_46_03_2f_00_39_49_3f_00_15_ad_10_;0
2024-04-04 16:21:25;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3754,304;1397,044;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_49_40_00_15_51_34_;0
2024-04-04 16:22:27;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3754,305;1376,500;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_49_41_00_15_00_f4_;0
2024-04-04 16:23:28;0,055;0,815;0,020;0,070;0,300;224,80;50,00;3754,306;1391,880;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_46_03_2f_00_39_49_42_00_15_3d_08_;0
2024-04-04 16:24:29;0,054;0,803;0,019;0,070;0,300;223,90;50,00;3754,307;1398,658;'01_03_14_08_bf_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_49_43_00_15_57_82_;0
2024-04-04 16:25:30;0,054;0,805;0,019;0,069;0,300;223,40;50,00;3754,308;1398,911;'01_03_14_08_ba_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_49_44_00_15_58_7f_;0
2024-04-04 16:26:31;0,054;0,805;0,019;0,070;0,300;223,50;50,00;3754,309;1384,627;'01_03_14_08_bb_00_03_01_f4_00_36_00_13_00_46_03_25_00_39_49_45_00_15_20_b3_;0
2024-04-04 16:27:37;0,055;0,817;0,020;0,070;0,300;224,30;50,00;3754,310;1385,709;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_46_03_31_00_39_49_46_00_15_24_ed_;0
2024-04-04 16:28:39;0,054;0,801;0,020;0,070;0,300;224,70;50,00;3754,311;1415,005;'01_03_14_08_c7_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_49_47_00_15_97_5d_;0
2024-04-04 16:29:40;0,054;0,803;0,020;0,070;0,300;224,00;50,00;3754,312;1389,034;'01_03_14_08_c0_00_03_01_f4_00_36_00_14_00_46_03_23_00_39_49_48_00_15_31_ea_;0
2024-04-04 16:30:42;0,055;0,816;0,020;0,070;0,300;224,40;50,00;3754,312;1433,754;'01_03_14_08_c4_00_03_01_f4_00_37_00_14_00_46_03_30_00_39_49_48_00_15_e0_9a_;0
2024-04-04 16:31:43;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3754,313;1383,800;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_49_49_00_15_1d_78_;0
2024-04-04 16:32:45;0,054;0,805;0,019;0,069;0,300;223,60;50,00;3754,314;1421,620;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_49_4a_00_15_b1_34_;0
2024-04-04 16:33:47;0,054;0,801;0,020;0,070;0,300;224,60;50,00;3754,315;1403,554;'01_03_14_08_c6_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_49_4b_00_15_6a_a2_;0
2024-04-04 16:34:54;0,055;0,813;0,021;0,071;0,300;225,50;49,90;3754,316;1410,065;'01_03_14_08_cf_00_03_01_f3_00_37_00_15_00_47_03_2d_00_39_49_4c_00_15_84_11_;0
2024-04-04 16:35:55;0,055;0,815;0,021;0,071;0,300;224,90;49,90;3754,317;1408,665;'01_03_14_08_c9_00_03_01_f3_00_37_00_15_00_47_03_2f_00_39_49_4d_00_15_7e_99_;0
2024-04-04 16:36:56;0,056;0,835;0,019;0,071;0,300;223,50;49,90;3754,318;1379,179;'01_03_14_08_bb_00_03_01_f3_00_38_00_13_00_47_03_43_00_39_49_4e_00_15_0b_6b_;0
2024-04-04 16:37:58;0,055;0,812;0,021;0,071;0,300;225,60;49,90;3754,319;1439,495;'01_03_14_08_d0_00_03_01_f3_00_37_00_15_00_47_03_2c_00_39_49_4f_00_15_f7_07_;0
2024-04-04 16:39:00;0,055;0,811;0,021;0,071;0,300;225,90;49,90;3754,320;1438,789;'01_03_14_08_d3_00_03_01_f3_00_37_00_15_00_47_03_2b_00_39_49_50_00_15_f4_45_;0
2024-04-04 16:40:06;0,055;0,807;0,022;0,072;0,300;226,90;49,90;3754,321;1396,184;'01_03_14_08_dd_00_03_01_f3_00_37_00_16_00_48_03_27_00_39_49_51_00_15_4d_d8_;0
2024-04-04 16:41:08;0,055;0,807;0,022;0,071;0,300;226,90;49,90;3754,322;1440,808;'01_03_14_08_dd_00_03_01_f3_00_37_00_16_00_47_03_27_00_39_49_52_00_15_fc_28_;0
2024-04-04 16:42:10;0,055;0,812;0,021;0,071;0,300;225,70;49,90;3754,323;1379,133;'01_03_14_08_d1_00_03_01_f3_00_37_00_15_00_47_03_2c_00_39_49_53_00_15_0b_3d_;0
2024-04-04 16:43:12;0,055;0,818;0,020;0,071;0,300;224,10;49,90;3754,324;1410,242;'01_03_14_08_c1_00_03_01_f3_00_37_00_14_00_47_03_32_00_39_49_54_00_15_84_c2_;0
2024-04-04 16:44:13;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3754,325;1429,806;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_49_55_00_15_d1_2e_;0
2024-04-04 16:45:19;0,055;0,815;0,021;0,071;0,300;224,70;50,00;3754,326;1385,333;'01_03_14_08_c7_00_03_01_f4_00_37_00_15_00_47_03_2f_00_39_49_56_00_15_23_75_;0
2024-04-04 16:46:20;0,054;0,801;0,020;0,070;0,300;224,60;50,00;3754,327;1420,132;'01_03_14_08_c6_00_03_01_f4_00_36_00_14_00_46_03_21_00_39_49_57_00_15_ab_64_;0
2024-04-04 16:47:21;0,055;0,814;0,021;0,071;0,300;225,10;50,00;3754,328;1392,935;'01_03_14_08_cb_00_03_01_f4_00_37_00_15_00_47_03_2e_00_39_49_58_00_15_41_27_;0
2024-04-04 16:48:23;0,054;0,803;0,019;0,070;0,300;224,00;50,00;3754,329;1407,899;'01_03_14_08_c0_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_49_59_00_15_7b_9b_;0
2024-04-04 16:49:24;0,054;0,806;0,019;0,069;0,300;223,20;50,00;3754,330;1405,633;'01_03_14_08_b8_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_49_5a_00_15_72_c1_;0
2024-04-04 16:50:26;0,055;0,818;0,018;0,070;0,300;223,90;50,00;3754,331;1429,753;'01_03_14_08_bf_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_49_5b_00_15_d0_f9_;0
2024-04-04 16:51:32;0,055;0,818;0,020;0,071;0,300;224,10;50,00;3754,332;1393,154;'01_03_14_08_c1_00_03_01_f4_00_37_00_14_00_47_03_32_00_39_49_5c_00_15_42_02_;0
2024-04-04 16:52:35;0,054;0,808;0,019;0,069;0,300;222,50;50,00;3754,333;1438,557;'01_03_14_08_b1_00_03_01_f4_00_36_00_13_00_45_03_28_00_39_49_5d_00_15_f3_5d_;0
2024-04-04 16:53:36;0,054;0,811;0,018;0,069;0,300;221,90;50,00;3754,334;1403,835;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_49_5e_00_15_6b_bb_;0
2024-04-04 16:54:38;0,054;0,809;0,019;0,069;0,300;222,40;49,90;3754,335;1390,755;'01_03_14_08_b0_00_03_01_f3_00_36_00_13_00_45_03_29_00_39_49_5f_00_15_38_a3_;0
2024-04-04 16:55:39;0,055;0,825;0,018;0,070;0,300;222,20;49,90;3754,335;1414,597;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_49_5f_00_15_95_c5_;0
2024-04-04 16:56:45;0,055;0,830;0,018;0,069;0,300;220,80;50,00;3754,336;1436,178;'01_03_14_08_a0_00_03_01_f4_00_37_00_12_00_45_03_3e_00_39_49_60_00_15_ea_12_;0
2024-04-04 16:57:47;0,055;0,827;0,018;0,070;0,300;221,50;50,00;3754,337;1396,566;'01_03_14_08_a7_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_49_61_00_15_4f_56_;0
2024-04-04 16:58:49;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3754,338;1422,211;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_49_62_00_15_b3_83_;0
2024-04-04 16:59:50;0,054;0,810;0,018;0,069;0,300;222,00;50,00;3754,339;1400,771;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_49_63_00_15_5f_c3_;0
2024-04-04 17:00:52;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3754,340;1383,904;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_49_64_00_15_1d_e0_;0
2024-04-04 17:01:58;0,054;0,808;0,019;0,069;0,300;222,60;50,00;3754,341;1390,292;'01_03_14_08_b2_00_03_01_f4_00_36_00_13_00_45_03_28_00_39_49_65_00_15_36_d4_;0
2024-04-04 17:02:59;0,054;0,814;0,016;0,069;0,300;221,10;50,00;3754,342;1398,447;'01_03_14_08_a3_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_49_66_00_15_56_af_;0
2024-04-04 17:04:01;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3754,343;1429,859;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_49_67_00_15_d1_63_;0
2024-04-04 17:05:02;0,054;0,807;0,018;0,069;0,300;223,00;50,00;3754,344;1420,763;'01_03_14_08_b6_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_49_68_00_15_ad_db_;0
2024-04-04 17:06:04;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3754,345;1419,124;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_49_69_00_15_a7_74_;0
2024-04-04 17:07:05;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3754,346;1398,644;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_49_6a_00_15_57_74_;0
2024-04-04 17:08:12;0,054;0,806;0,019;0,070;0,300;223,10;50,00;3754,347;1401,067;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_46_03_26_00_39_49_6b_00_15_60_eb_;0
2024-04-04 17:09:14;0,055;0,828;0,018;0,070;0,300;221,30;50,00;3754,348;1429,997;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_46_03_3c_00_39_49_6c_00_15_d1_ed_;0
2024-04-04 17:10:14;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3754,349;1406,630;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_49_6d_00_15_76_a6_;0
2024-04-04 17:11:16;0,055;0,828;0,018;0,069;0,300;221,40;50,00;3754,350;1384,601;'01_03_14_08_a6_00_03_01_f4_00_37_00_12_00_45_03_3c_00_39_49_6e_00_15_20_99_;0
2024-04-04 17:12:23;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3754,351;1399,229;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_49_6f_00_15_59_bd_;0
2024-04-04 17:13:24;0,054;0,820;0,016;0,068;0,300;219,30;49,90;3754,352;1405,060;'01_03_14_08_91_00_03_01_f3_00_36_00_10_00_44_03_34_00_39_49_70_00_15_70_84_;0
2024-04-04 17:14:26;0,054;0,819;0,017;0,068;0,300;219,70;49,90;3754,353;1417,800;'01_03_14_08_95_00_03_01_f3_00_36_00_11_00_44_03_33_00_39_49_71_00_15_a2_48_;0
2024-04-04 17:15:28;0,054;0,815;0,017;0,069;0,300;220,60;49,90;3754,354;1385,532;'01_03_14_08_9e_00_03_01_f3_00_36_00_11_00_45_03_2f_00_39_49_72_00_15_24_3c_;0
2024-04-04 17:16:33;0,054;0,817;0,016;0,068;0,300;220,20;50,00;3754,355;1389,731;'01_03_14_08_9a_00_03_01_f4_00_36_00_10_00_44_03_31_00_39_49_73_00_15_34_a3_;0
2024-04-04 17:17:35;0,054;0,817;0,017;0,068;0,300;220,10;50,00;3754,356;1426,906;'01_03_14_08_99_00_03_01_f4_00_36_00_11_00_44_03_31_00_39_49_74_00_15_c5_da_;0
2024-04-04 17:18:37;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3754,357;1439,506;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_49_75_00_15_f7_12_;0
2024-04-04 17:19:38;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3754,357;1439,506;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_49_75_00_15_f7_12_;0
2024-04-04 17:20:39;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3754,358;1378,419;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_39_49_76_00_15_08_73_;0
2024-04-04 17:21:41;0,055;0,831;0,017;0,069;0,300;220,60;49,90;3754,359;1386,365;'01_03_14_08_9e_00_03_01_f3_00_37_00_11_00_45_03_3f_00_39_49_77_00_15_27_7d_;0
2024-04-04 17:22:42;0,053;0,806;0,016;0,067;0,300;219,10;49,90;3754,360;1396,382;'01_03_14_08_8f_00_03_01_f3_00_35_00_10_00_43_03_26_00_39_49_78_00_15_4e_9e_;0
2024-04-04 17:23:49;0,054;0,824;0,016;0,068;0,300;218,40;49,90;3754,361;1406,936;'01_03_14_08_88_00_03_01_f3_00_36_00_10_00_44_03_38_00_39_49_79_00_15_77_d8_;0
2024-04-04 17:24:51;0,042;0,966;0,020;0,054;0,200;217,30;49,90;3754,362;1388,688;'01_03_14_08_7d_00_02_01_f3_00_2a_00_14_00_36_03_c6_00_39_49_7a_00_15_30_90_;0
2024-04-04 17:25:53;0,042;0,963;0,020;0,054;0,200;218,00;49,90;3754,363;1415,384;'01_03_14_08_84_00_02_01_f3_00_2a_00_14_00_36_03_c3_00_39_49_7b_00_15_98_d8_;0
2024-04-04 17:26:54;0,043;0,979;0,021;0,055;0,200;219,40;49,90;3754,364;1408,894;'01_03_14_08_92_00_02_01_f3_00_2b_00_15_00_37_03_d3_00_39_49_7c_00_15_7f_7e_;0
2024-04-04 17:28:00;0,043;0,976;0,022;0,056;0,200;220,20;49,90;3754,364;1433,771;'01_03_14_08_9a_00_02_01_f3_00_2b_00_16_00_38_03_d0_00_39_49_7c_00_15_e0_ab_;0
2024-04-04 17:29:02;0,042;0,952;0,022;0,055;0,200;220,50;49,90;3754,365;1420,968;'01_03_14_08_9d_00_02_01_f3_00_2a_00_16_00_37_03_b8_00_39_49_7d_00_15_ae_a8_;0
2024-04-04 17:30:45;0,042;0,953;0,021;0,055;0,200;220,30;50,00;3754,366;1412,774;'01_03_14_08_9b_00_02_01_f4_00_2a_00_15_00_37_03_b9_00_39_49_7e_00_15_8e_a6_;0
2024-04-04 17:31:46;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3754,367;1417,469;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_49_7f_00_15_a0_fd_;0
2024-04-04 17:32:47;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3754,368;1385,861;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_49_80_00_15_25_85_;0
2024-04-04 17:33:49;0,042;0,952;0,021;0,055;0,200;220,50;50,00;3754,369;1386,206;'01_03_14_08_9d_00_02_01_f4_00_2a_00_15_00_37_03_b8_00_39_49_81_00_15_26_de_;0
2024-04-04 17:34:50;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3754,369;1388,421;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_49_81_00_15_2f_85_;0
2024-04-04 17:35:57;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3754,370;1428,483;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_49_82_00_15_cc_03_;0
2024-04-04 17:36:59;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3754,371;1422,265;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_49_83_00_15_b3_b9_;0
2024-04-04 17:38:01;0,043;0,976;0,021;0,055;0,200;220,20;50,00;3754,372;1403,116;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_49_84_00_15_68_ec_;0
2024-04-04 17:39:02;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3754,372;1376,660;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_49_84_00_15_01_94_;0
2024-04-04 17:40:09;0,042;0,958;0,021;0,054;0,200;219,10;49,90;3754,373;1439,478;'01_03_14_08_8f_00_02_01_f3_00_2a_00_15_00_36_03_be_00_39_49_85_00_15_f6_f6_;0
2024-04-04 17:41:10;0,043;0,975;0,022;0,056;0,200;220,50;50,00;3754,374;1432,621;'01_03_14_08_9d_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_39_49_86_00_15_dc_2d_;0
2024-04-04 17:42:12;0,042;0,954;0,022;0,055;0,200;220,10;50,00;3754,375;1383,275;'01_03_14_08_99_00_02_01_f4_00_2a_00_16_00_37_03_ba_00_39_49_87_00_15_1b_6b_;0
2024-04-04 17:43:14;0,043;0,975;0,022;0,056;0,200;220,50;49,90;3754,375;1428,207;'01_03_14_08_9d_00_02_01_f3_00_2b_00_16_00_38_03_cf_00_39_49_87_00_15_ca_ef_;0
2024-04-04 17:44:15;0,043;0,978;0,021;0,055;0,200;219,80;49,90;3754,376;1433,468;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_37_03_d2_00_39_49_88_00_15_df_7c_;0
2024-04-04 17:45:15;0,042;0,956;0,021;0,055;0,200;219,60;49,90;3754,377;1407,555;'01_03_14_08_94_00_02_01_f3_00_2a_00_15_00_37_03_bc_00_39_49_89_00_15_7a_43_;0
2024-04-04 17:46:19;0,042;0,979;0,017;0,053;0,200;214,50;50,00;3754,377;1380,814;'01_03_14_08_61_00_02_01_f4_00_2a_00_11_00_35_03_d3_00_39_49_89_00_15_11_ce_;0
2024-04-04 17:47:23;0,042;0,977;0,017;0,052;0,200;214,80;50,00;3754,378;1377,106;'01_03_14_08_64_00_02_01_f4_00_2a_00_11_00_34_03_d1_00_39_49_8a_00_15_03_52_;0
2024-04-04 17:48:24;0,041;0,952;0,019;0,052;0,200;215,30;50,00;3754,379;1411,906;'01_03_14_08_69_00_02_01_f4_00_29_00_13_00_34_03_b8_00_39_49_8b_00_15_8b_42_;0
2024-04-04 17:49:25;0,042;0,966;0,019;0,053;0,200;217,20;50,00;3754,380;1418,456;'01_03_14_08_7c_00_02_01_f4_00_2a_00_13_00_35_03_c6_00_39_49_8c_00_15_a4_d8_;0
2024-04-04 17:50:26;0,042;0,969;0,018;0,053;0,200;216,60;50,00;3754,380;1426,685;'01_03_14_08_76_00_02_01_f4_00_2a_00_12_00_35_03_c9_00_39_49_8c_00_15_c4_fd_;0
2024-04-04 17:51:28;0,042;0,952;0,021;0,055;0,200;220,50;50,00;3754,381;1435,357;'01_03_14_08_9d_00_02_01_f4_00_2a_00_15_00_37_03_b8_00_39_49_8d_00_15_e6_dd_;0
2024-04-04 17:52:35;0,042;0,967;0,019;0,054;0,200;217,00;49,90;3754,382;1429,154;'01_03_14_08_7a_00_02_01_f3_00_2a_00_13_00_36_03_c7_00_39_49_8e_00_15_ce_a2_;0
2024-04-04 17:53:36;0,041;0,943;0,019;0,053;0,200;217,30;50,00;3754,383;1414,625;'01_03_14_08_7d_00_02_01_f4_00_29_00_13_00_35_03_af_00_39_49_8f_00_15_95_e1_;0
2024-04-04 17:54:38;0,042;0,961;0,020;0,053;0,200;218,40;49,90;3754,383;1441,099;'01_03_14_08_88_00_02_01_f3_00_2a_00_14_00_35_03_c1_00_39_49_8f_00_15_fd_4b_;0
2024-04-04 17:55:39;0,042;0,945;0,023;0,056;0,200;222,20;50,00;3754,384;1421,011;'01_03_14_08_ae_00_02_01_f4_00_2a_00_17_00_38_03_b1_00_39_49_90_00_15_ae_d3_;0
2024-04-04 17:56:41;0,043;0,968;0,022;0,056;0,200;221,90;49,90;3754,385;1415,783;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_38_03_c8_00_39_49_91_00_15_9a_67_;0
2024-04-04 17:57:48;0,043;0,963;0,024;0,056;0,200;223,10;50,00;3754,386;1406,175;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_38_03_c3_00_39_49_92_00_15_74_df_;0
2024-04-04 17:58:48;0,042;0,943;0,023;0,056;0,200;222,50;49,90;3754,386;1385,926;'01_03_14_08_b1_00_02_01_f3_00_2a_00_17_00_38_03_af_00_39_49_92_00_15_25_c6_;0
2024-04-04 17:59:49;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3754,387;1416,574;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_49_93_00_15_9d_7e_;0
2024-04-04 18:00:51;0,042;0,942;0,023;0,056;0,200;222,90;50,00;3754,388;1401,653;'01_03_14_08_b5_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_49_94_00_15_63_35_;0
2024-04-04 18:01:52;0,043;0,963;0,024;0,056;0,200;223,20;50,00;3754,389;1413,643;'01_03_14_08_b8_00_02_01_f4_00_2b_00_18_00_38_03_c3_00_39_49_95_00_15_92_0b_;0
2024-04-04 18:02:53;0,043;0,967;0,023;0,056;0,200;222,20;50,00;3754,389;1420,180;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_39_49_95_00_15_ab_94_;0
2024-04-04 18:03:55;0,042;0,945;0,022;0,056;0,200;222,10;50,00;3754,390;1379,946;'01_03_14_08_ad_00_02_01_f4_00_2a_00_16_00_38_03_b1_00_39_49_96_00_15_0e_6a_;0
2024-04-04 18:05:01;0,042;0,943;0,022;0,056;0,200;222,60;50,00;3754,391;1389,181;'01_03_14_08_b2_00_02_01_f4_00_2a_00_16_00_38_03_af_00_39_49_97_00_15_32_7d_;0
2024-04-04 18:06:03;0,042;0,941;0,022;0,056;0,200;223,00;50,00;3754,392;1429,646;'01_03_14_08_b6_00_02_01_f4_00_2a_00_16_00_38_03_ad_00_39_49_98_00_15_d0_8e_;0
2024-04-04 18:07:04;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3754,392;1391,280;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_49_98_00_15_3a_b0_;0
2024-04-04 18:08:06;0,042;0,941;0,023;0,056;0,200;223,10;50,00;3754,393;1423,438;'01_03_14_08_b7_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_49_99_00_15_b8_4e_;0
2024-04-04 18:09:13;0,042;0,945;0,023;0,056;0,200;222,20;50,00;3754,394;1412,817;'01_03_14_08_ae_00_02_01_f4_00_2a_00_17_00_38_03_b1_00_39_49_9a_00_15_8e_d1_;0
2024-04-04 18:10:14;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3754,395;1394,128;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_49_9b_00_15_45_d0_;0
2024-04-04 18:11:16;0,043;0,962;0,024;0,056;0,200;223,40;50,00;3754,395;1415,856;'01_03_14_08_ba_00_02_01_f4_00_2b_00_18_00_38_03_c2_00_39_49_9b_00_15_9a_b0_;0
2024-04-04 18:12:17;0,043;0,960;0,024;0,058;0,200;223,80;49,90;3754,396;1419,235;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_39_49_9c_00_15_a7_e3_;0
2024-04-04 18:13:18;0,043;0,958;0,024;0,058;0,200;224,40;49,90;3754,397;1419,574;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_3a_03_be_00_39_49_9d_00_15_a9_36_;0
2024-04-04 18:14:25;0,043;0,960;0,024;0,058;0,200;223,90;49,90;3754,398;1391,583;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_39_49_9e_00_15_3b_df_;0
2024-04-04 18:15:27;0,043;0,963;0,024;0,057;0,200;223,10;49,90;3754,398;1441,358;'01_03_14_08_b7_00_02_01_f3_00_2b_00_18_00_39_03_c3_00_39_49_9e_00_15_fe_4e_;0
2024-04-04 18:16:29;0,043;0,963;0,024;0,057;0,200;223,10;50,00;3754,399;1435,788;'01_03_14_08_b7_00_02_01_f4_00_2b_00_18_00_39_03_c3_00_39_49_9f_00_15_e8_8c_;0
2024-04-04 18:17:30;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3754,400;1425,281;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_49_a0_00_15_bf_81_;0
2024-04-04 18:18:31;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3754,401;1416,012;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_49_a1_00_15_9b_4c_;0
2024-04-04 18:19:32;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3754,401;1416,012;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_49_a1_00_15_9b_4c_;0
2024-04-04 18:20:39;0,043;0,954;0,025;0,057;0,200;225,20;50,00;3754,402;1403,285;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_39_03_ba_00_39_49_a2_00_15_69_95_;0
2024-04-04 18:21:42;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3754,403;1381,248;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_49_a3_00_15_13_80_;0
2024-04-04 18:22:49;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3754,404;1419,605;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_49_a4_00_15_a9_55_;0
2024-04-04 18:23:50;0,043;0,966;0,023;0,056;0,200;222,50;50,00;3754,404;1407,309;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_38_03_c6_00_39_49_a4_00_15_79_4d_;0
2024-04-04 18:24:52;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3754,405;1415,929;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_49_a5_00_15_9a_f9_;0
2024-04-04 18:25:53;0,043;0,962;0,024;0,057;0,200;223,40;49,90;3754,406;1393,134;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_39_03_c2_00_39_49_a6_00_15_41_ee_;0
2024-04-04 18:26:55;0,042;0,940;0,024;0,056;0,200;223,40;49,90;3754,407;1413,369;'01_03_14_08_ba_00_02_01_f3_00_2a_00_18_00_38_03_ac_00_39_49_a7_00_15_90_f9_;0
2024-04-04 18:27:57;0,042;0,941;0,023;0,056;0,200;223,10;49,90;3754,407;1416,832;'01_03_14_08_b7_00_02_01_f3_00_2a_00_17_00_38_03_ad_00_39_49_a7_00_15_9e_80_;0
2024-04-04 18:29:03;0,042;0,941;0,024;0,056;0,200;223,10;50,00;3754,408;1431,957;'01_03_14_08_b7_00_02_01_f4_00_2a_00_18_00_38_03_ad_00_39_49_a8_00_15_d9_95_;0
2024-04-04 18:30:48;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3754,409;1394,243;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_49_a9_00_15_46_43_;0
2024-04-04 18:31:49;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3754,410;1381,407;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_49_aa_00_15_14_1f_;0
2024-04-04 18:32:51;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3754,411;1406,411;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_49_ab_00_15_75_cb_;0
2024-04-04 18:33:52;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3754,412;1413,262;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_49_ac_00_15_90_8e_;0
2024-04-04 18:34:53;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3754,412;1409,627;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_49_ac_00_15_82_5b_;0
2024-04-04 18:35:55;0,042;0,941;0,023;0,056;0,200;223,10;49,90;3754,413;1425,026;'01_03_14_08_b7_00_02_01_f3_00_2a_00_17_00_38_03_ad_00_39_49_ad_00_15_be_82_;0
2024-04-04 18:37:01;0,042;0,940;0,023;0,056;0,200;223,30;49,90;3754,414;1389,739;'01_03_14_08_b9_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_49_ae_00_15_34_ab_;0
2024-04-04 18:38:02;0,042;0,935;0,024;0,057;0,200;224,40;49,90;3754,415;1414,729;'01_03_14_08_c4_00_02_01_f3_00_2a_00_18_00_39_03_a7_00_39_49_af_00_15_96_49_;0
2024-04-04 18:39:04;0,042;0,937;0,024;0,057;0,200;224,10;50,00;3754,415;1438,279;'01_03_14_08_c1_00_02_01_f4_00_2a_00_18_00_39_03_a9_00_39_49_af_00_15_f2_47_;0
2024-04-04 18:40:06;0,043;0,958;0,025;0,058;0,200;224,30;50,00;3754,416;1429,429;'01_03_14_08_c3_00_02_01_f4_00_2b_00_19_00_3a_03_be_00_39_49_b0_00_15_cf_b5_;0
2024-04-04 18:41:12;0,043;0,958;0,024;0,057;0,200;224,40;49,90;3754,417;1408,015;'01_03_14_08_c4_00_02_01_f3_00_2b_00_18_00_39_03_be_00_39_49_b1_00_15_7c_0f_;0
2024-04-04 18:42:14;0,043;0,967;0,023;0,057;0,200;222,20;49,90;3754,418;1397,005;'01_03_14_08_ae_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_39_49_b2_00_15_51_0d_;0
2024-04-04 18:43:15;0,042;0,943;0,023;0,056;0,200;222,60;50,00;3754,418;1386,314;'01_03_14_08_b2_00_02_01_f4_00_2a_00_17_00_38_03_af_00_39_49_b2_00_15_27_4a_;0
2024-04-04 18:44:17;0,043;0,961;0,024;0,057;0,200;223,60;49,90;3754,419;1436,578;'01_03_14_08_bc_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_39_49_b3_00_15_eb_a2_;0
2024-04-04 18:45:19;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3754,420;1419,408;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_49_b4_00_15_a8_90_;0
2024-04-04 18:46:24;0,042;0,942;0,023;0,057;0,200;222,80;50,00;3754,421;1377,107;'01_03_14_08_b4_00_02_01_f4_00_2a_00_17_00_39_03_ae_00_39_49_b5_00_15_03_53_;0
2024-04-04 18:47:25;0,043;0,968;0,023;0,056;0,200;221,90;50,00;3754,421;1415,570;'01_03_14_08_ab_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_39_49_b5_00_15_99_92_;0
2024-04-04 18:48:27;0,042;0,947;0,022;0,055;0,200;221,60;50,00;3754,422;1417,564;'01_03_14_08_a8_00_02_01_f4_00_2a_00_16_00_37_03_b3_00_39_49_b6_00_15_a1_5c_;0
2024-04-04 18:49:29;0,043;0,968;0,023;0,056;0,200;222,10;49,90;3754,423;1439,704;'01_03_14_08_ad_00_02_01_f3_00_2b_00_17_00_38_03_c8_00_39_49_b7_00_15_f7_d8_;0
2024-04-04 18:50:31;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3754,424;1403,689;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_49_b8_00_15_6b_29_;0
2024-04-04 18:51:32;0,042;0,945;0,023;0,056;0,200;222,10;49,90;3754,424;1387,933;'01_03_14_08_ad_00_02_01_f3_00_2a_00_17_00_38_03_b1_00_39_49_b8_00_15_2d_9d_;0
2024-04-04 18:52:34;0,042;0,942;0,023;0,056;0,200;222,70;49,90;3754,425;1391,798;'01_03_14_08_b3_00_02_01_f3_00_2a_00_17_00_38_03_ae_00_39_49_b9_00_15_3c_b6_;0
2024-04-04 18:53:40;0,042;0,947;0,022;0,056;0,200;221,60;49,90;3754,426;1402,797;'01_03_14_08_a8_00_02_01_f3_00_2a_00_16_00_38_03_b3_00_39_49_ba_00_15_67_ad_;0
2024-04-04 18:54:42;0,042;0,949;0,022;0,056;0,200;221,20;49,90;3754,427;1393,468;'01_03_14_08_a4_00_02_01_f3_00_2a_00_16_00_38_03_b5_00_39_49_bb_00_15_43_3c_;0
2024-04-04 18:55:44;0,042;0,944;0,023;0,056;0,200;222,30;49,90;3754,427;1422,565;'01_03_14_08_af_00_02_01_f3_00_2a_00_17_00_38_03_b0_00_39_49_bb_00_15_b4_e5_;0
2024-04-04 18:56:45;0,042;0,944;0,023;0,056;0,200;222,40;49,90;3754,428;1414,898;'01_03_14_08_b0_00_02_01_f3_00_2a_00_17_00_38_03_b0_00_39_49_bc_00_15_96_f2_;0
2024-04-04 18:57:52;0,042;0,941;0,023;0,057;0,200;223,10;49,90;3754,429;1422,039;'01_03_14_08_b7_00_02_01_f3_00_2a_00_17_00_39_03_ad_00_39_49_bd_00_15_b2_d7_;0
2024-04-04 18:58:54;0,043;0,965;0,023;0,057;0,200;222,60;49,90;3754,430;1402,204;'01_03_14_08_b2_00_02_01_f3_00_2b_00_17_00_39_03_c5_00_39_49_be_00_15_65_5c_;0
2024-04-04 18:59:56;0,042;0,950;0,022;0,056;0,200;221,00;50,00;3754,430;1421,239;'01_03_14_08_a2_00_02_01_f4_00_2a_00_16_00_38_03_b6_00_39_49_be_00_15_af_b7_;0
2024-04-04 19:00:57;0,058;0,872;0,009;0,072;0,300;221,50;50,00;3754,431;1401,504;'01_03_14_08_a7_00_03_01_f4_00_3a_00_09_00_48_03_68_00_39_49_bf_00_15_62_a0_;0
2024-04-04 19:01:59;0,058;0,870;0,008;0,072;0,300;222,00;50,00;3754,432;1384,033;'01_03_14_08_ac_00_03_01_f4_00_3a_00_08_00_48_03_66_00_39_49_c0_00_15_1e_61_;0
2024-04-04 19:03:05;0,058;0,870;0,008;0,072;0,300;222,00;50,00;3754,433;1396,641;'01_03_14_08_ac_00_03_01_f4_00_3a_00_08_00_48_03_66_00_39_49_c1_00_15_4f_a1_;0
2024-04-04 19:04:07;0,058;0,870;0,008;0,072;0,300;222,10;50,00;3754,434;1409,629;'01_03_14_08_ad_00_03_01_f4_00_3a_00_08_00_48_03_66_00_39_49_c2_00_15_82_5d_;0
2024-04-04 19:05:09;0,058;0,872;0,008;0,072;0,300;221,60;50,00;3754,436;1392,976;'01_03_14_08_a8_00_03_01_f4_00_3a_00_08_00_48_03_68_00_39_49_c4_00_15_41_50_;0
2024-04-04 19:06:10;0,057;0,864;0,006;0,071;0,300;219,80;50,00;3754,436;1416,614;'01_03_14_08_96_00_03_01_f4_00_39_00_06_00_47_03_60_00_39_49_c4_00_15_9d_a6_;0
2024-04-04 19:07:17;0,079;0,899;0,006;0,099;0,400;219,60;50,00;3754,438;1390,806;'01_03_14_08_94_00_04_01_f4_00_4f_00_06_00_63_03_83_00_39_49_c6_00_15_38_d6_;0
2024-04-04 19:08:18;0,201;0,833;0,038;0,242;1,100;219,10;50,00;3754,441;1392,733;'01_03_14_08_8f_00_0b_01_f4_00_c9_00_26_00_f2_03_41_00_39_49_c9_00_15_40_5d_;0
2024-04-04 19:09:21;0,214;0,889;0,045;0,257;1,100;218,60;49,90;3754,445;1408,283;'01_03_14_08_8a_00_0b_01_f3_00_d6_00_2d_01_01_03_79_00_39_49_cd_00_15_7d_1b_;0
2024-04-04 19:10:27;0,220;0,906;0,048;0,263;1,100;220,70;49,90;3754,448;1407,707;'01_03_14_08_9f_00_0b_01_f3_00_dc_00_30_01_07_03_8a_00_39_49_d0_00_15_7a_db_;0
2024-04-04 19:11:29;0,227;0,859;0,053;0,272;1,200;220,00;49,90;3754,453;1377,105;'01_03_14_08_98_00_0c_01_f3_00_e3_00_35_01_10_03_5b_00_39_49_d5_00_15_03_51_;0
2024-04-04 19:12:31;0,231;0,878;0,055;0,275;1,200;219,20;49,90;3754,457;1398,268;'01_03_14_08_90_00_0c_01_f3_00_e7_00_37_01_13_03_6e_00_39_49_d9_00_15_55_fc_;0
2024-04-04 19:13:32;0,235;0,895;0,057;0,279;1,200;218,60;49,90;3754,460;1379,330;'01_03_14_08_8a_00_0c_01_f3_00_eb_00_39_01_17_03_7f_00_39_49_dc_00_15_0c_02_;0
2024-04-04 19:14:33;0,214;0,816;0,044;0,263;1,200;218,50;49,90;3754,464;1436,927;'01_03_14_08_89_00_0c_01_f3_00_d6_00_2c_01_07_03_30_00_39_49_e0_00_15_ec_ff_;0
2024-04-04 19:15:34;0,236;0,897;0,059;0,281;1,200;219,20;50,00;3754,468;1427,079;'01_03_14_08_90_00_0c_01_f4_00_ec_00_3b_01_19_03_81_00_39_49_e4_00_15_c6_87_;0
2024-04-04 19:16:41;0,235;0,886;0,059;0,280;1,200;221,00;50,00;3754,472;1421,344;'01_03_14_08_a2_00_0c_01_f4_00_eb_00_3b_01_18_03_76_00_39_49_e8_00_15_b0_20_;0
2024-04-04 19:17:43;0,230;0,866;0,056;0,274;1,200;221,10;50,00;3754,476;1440,437;'01_03_14_08_a3_00_0c_01_f4_00_e6_00_38_01_12_03_62_00_39_49_ec_00_15_fa_b5_;0
2024-04-04 19:18:44;0,239;0,904;0,061;0,285;1,200;220,20;50,00;3754,480;1420,753;'01_03_14_08_9a_00_0c_01_f4_00_ef_00_3d_01_1d_03_88_00_39_49_f0_00_15_ad_d1_;0
2024-04-04 19:19:46;0,231;0,866;0,056;0,277;1,200;222,20;50,00;3754,484;1405,102;'01_03_14_08_ae_00_0c_01_f4_00_e7_00_38_01_15_03_62_00_39_49_f4_00_15_70_ae_;0
2024-04-04 19:20:48;0,231;0,867;0,056;0,277;1,200;222,00;50,00;3754,488;1432,021;'01_03_14_08_ac_00_0c_01_f4_00_e7_00_38_01_15_03_63_00_39_49_f8_00_15_d9_d5_;0
2024-04-04 19:21:55;0,230;0,861;0,056;0,276;1,200;222,60;50,00;3754,492;1435,372;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_38_01_14_03_5d_00_39_49_fc_00_15_e6_ec_;0
2024-04-04 19:22:58;0,233;0,874;0,058;0,278;1,200;222,10;50,00;3754,496;1439,066;'01_03_14_08_ad_00_0c_01_f4_00_e9_00_3a_01_16_03_6a_00_39_4a_00_00_15_f5_5a_;0
2024-04-04 19:23:59;0,232;0,870;0,057;0,277;1,200;222,10;50,00;3754,500;1401,262;'01_03_14_08_ad_00_0c_01_f4_00_e8_00_39_01_15_03_66_00_39_4a_04_00_15_61_ae_;0
2024-04-04 19:25:00;0,213;0,875;0,044;0,256;1,100;221,10;50,00;3754,504;1392,788;'01_03_14_08_a3_00_0b_01_f4_00_d5_00_2c_01_00_03_6b_00_39_4a_08_00_15_40_94_;0
2024-04-04 19:26:07;0,241;0,839;0,061;0,287;1,300;220,80;50,00;3754,508;1435,290;'01_03_14_08_a0_00_0d_01_f4_00_f1_00_3d_01_1f_03_47_00_39_4a_0c_00_15_e6_9a_;0
2024-04-04 19:27:11;0,247;0,858;0,065;0,294;1,300;221,40;50,00;3754,512;1425,619;'01_03_14_08_a6_00_0d_01_f4_00_f7_00_41_01_26_03_5a_00_39_4a_10_00_15_c0_d3_;0
2024-04-04 19:28:11;0,232;0,870;0,057;0,277;1,200;222,10;49,90;3754,516;1386,345;'01_03_14_08_ad_00_0c_01_f3_00_e8_00_39_01_15_03_66_00_39_4a_14_00_15_27_69_;0
2024-04-04 19:29:12;0,229;0,860;0,056;0,275;1,200;221,70;50,00;3754,520;1439,562;'01_03_14_08_a9_00_0c_01_f4_00_e5_00_38_01_13_03_5c_00_39_4a_18_00_15_f7_4a_;0
2024-04-04 19:30:51;0,230;0,866;0,056;0,275;1,200;221,20;50,00;3754,527;1421,862;'01_03_14_08_a4_00_0c_01_f4_00_e6_00_38_01_13_03_62_00_39_4a_1f_00_15_b2_26_;0
2024-04-04 19:31:52;0,231;0,873;0,056;0,276;1,200;220,30;50,00;3754,530;1418,634;'01_03_14_08_9b_00_0c_01_f4_00_e7_00_38_01_14_03_69_00_39_4a_22_00_15_a5_8a_;0
2024-04-04 19:32:53;0,230;0,867;0,056;0,275;1,200;220,90;50,00;3754,534;1424,935;'01_03_14_08_a1_00_0c_01_f4_00_e6_00_38_01_13_03_63_00_39_4a_26_00_15_be_27_;0
2024-04-04 19:33:54;0,212;0,874;0,043;0,255;1,100;220,40;50,00;3754,538;1434,763;'01_03_14_08_9c_00_0b_01_f4_00_d4_00_2b_00_ff_03_6a_00_39_4a_2a_00_15_e4_8b_;0
2024-04-04 19:34:56;0,233;0,882;0,057;0,278;1,200;219,90;49,90;3754,542;1413,577;'01_03_14_08_97_00_0c_01_f3_00_e9_00_39_01_16_03_72_00_39_4a_2e_00_15_91_c9_;0
2024-04-04 19:35:57;0,231;0,869;0,055;0,275;1,200;221,30;49,90;3754,546;1383,556;'01_03_14_08_a5_00_0c_01_f3_00_e7_00_37_01_13_03_65_00_39_4a_32_00_15_1c_84_;0
2024-04-04 19:36:59;0,227;0,852;0,053;0,272;1,200;221,90;50,00;3754,550;1393,057;'01_03_14_08_ab_00_0c_01_f4_00_e3_00_35_01_10_03_54_00_39_4a_36_00_15_41_a1_;0
2024-04-04 19:38:06;0,215;0,880;0,045;0,258;1,100;222,00;49,90;3754,554;1392,787;'01_03_14_08_ac_00_0b_01_f3_00_d7_00_2d_01_02_03_70_00_39_4a_3a_00_15_40_93_;0
2024-04-04 19:39:08;0,231;0,869;0,056;0,276;1,200;221,50;50,00;3754,558;1438,745;'01_03_14_08_a7_00_0c_01_f4_00_e7_00_38_01_14_03_65_00_39_4a_3e_00_15_f4_19_;0
2024-04-04 19:40:09;0,221;0,907;0,049;0,263;1,100;221,50;49,90;3754,562;1401,002;'01_03_14_08_a7_00_0b_01_f3_00_dd_00_31_01_07_03_8b_00_39_4a_42_00_15_60_aa_;0
2024-04-04 19:41:11;0,231;0,869;0,056;0,275;1,200;221,50;50,00;3754,566;1397,296;'01_03_14_08_a7_00_0c_01_f4_00_e7_00_38_01_13_03_65_00_39_4a_46_00_15_52_30_;0
2024-04-04 19:42:18;0,231;0,869;0,057;0,275;1,200;221,30;50,00;3754,570;1437,559;'01_03_14_08_a5_00_0c_01_f4_00_e7_00_39_01_13_03_65_00_39_4a_4a_00_15_ef_77_;0
2024-04-04 19:43:19;0,233;0,876;0,058;0,278;1,200;221,50;49,90;3754,574;1388,438;'01_03_14_08_a7_00_0c_01_f3_00_e9_00_3a_01_16_03_6c_00_39_4a_4e_00_15_2f_96_;0
2024-04-04 19:44:21;0,231;0,873;0,056;0,275;1,200;220,30;50,00;3754,578;1409,633;'01_03_14_08_9b_00_0c_01_f4_00_e7_00_38_01_13_03_69_00_39_4a_52_00_15_82_61_;0
2024-04-04 19:45:22;0,230;0,870;0,055;0,274;1,200;220,10;49,90;3754,582;1391,903;'01_03_14_08_99_00_0c_01_f3_00_e6_00_37_01_12_03_66_00_39_4a_56_00_15_3d_1f_;0
2024-04-04 19:46:27;0,223;0,839;0,051;0,266;1,200;221,30;50,00;3754,586;1389,632;'01_03_14_08_a5_00_0c_01_f4_00_df_00_33_01_0a_03_47_00_39_4a_5a_00_15_34_40_;0
2024-04-04 19:47:32;0,230;0,862;0,056;0,275;1,200;222,20;49,90;3754,590;1426,154;'01_03_14_08_ae_00_0c_01_f3_00_e6_00_38_01_13_03_5e_00_39_4a_5e_00_15_c2_ea_;0
2024-04-04 19:48:32;0,231;0,867;0,057;0,276;1,200;221,90;50,00;3754,594;1394,086;'01_03_14_08_ab_00_0c_01_f4_00_e7_00_39_01_14_03_63_00_39_4a_62_00_15_45_a6_;0
2024-04-04 19:49:34;0,235;0,882;0,059;0,280;1,200;222,00;49,90;3754,598;1423,460;'01_03_14_08_ac_00_0c_01_f3_00_eb_00_3b_01_18_03_72_00_39_4a_66_00_15_b8_64_;0
2024-04-04 19:50:36;0,234;0,881;0,059;0,279;1,200;221,20;49,90;3754,602;1436,279;'01_03_14_08_a4_00_0c_01_f3_00_ea_00_3b_01_17_03_71_00_39_4a_6a_00_15_ea_77_;0
2024-04-04 19:51:37;0,230;0,866;0,056;0,275;1,200;221,20;50,00;3754,606;1434,173;'01_03_14_08_a4_00_0c_01_f4_00_e6_00_38_01_13_03_62_00_39_4a_6e_00_15_e2_3d_;0
2024-04-04 19:52:38;0,232;0,872;0,057;0,277;1,200;221,50;49,90;3754,610;1422,191;'01_03_14_08_a7_00_0c_01_f3_00_e8_00_39_01_15_03_68_00_39_4a_72_00_15_b3_6f_;0
2024-04-04 19:53:45;0,231;0,870;0,057;0,275;1,200;221,10;50,00;3754,614;1414,387;'01_03_14_08_a3_00_0c_01_f4_00_e7_00_39_01_13_03_66_00_39_4a_76_00_15_94_f3_;0
2024-04-04 19:54:46;0,232;0,875;0,058;0,277;1,200;220,80;50,00;3754,618;1440,927;'01_03_14_08_a0_00_0c_01_f4_00_e8_00_3a_01_15_03_6b_00_39_4a_7a_00_15_fc_9f_;0
2024-04-04 19:55:50;0,232;0,875;0,057;0,275;1,200;220,90;50,00;3754,622;1418,310;'01_03_14_08_a1_00_0c_01_f4_00_e8_00_39_01_13_03_6b_00_39_4a_7e_00_15_a4_46_;0
2024-04-04 19:56:48;0,232;0,872;0,057;0,276;1,200;221,70;50,00;3754,626;1413,927;'01_03_14_08_a9_00_0c_01_f4_00_e8_00_39_01_14_03_68_00_39_4a_82_00_15_93_27_;0
2024-04-04 19:57:50;0,214;0,879;0,044;0,256;1,100;221,30;49,90;3754,630;1421,110;'01_03_14_08_a5_00_0b_01_f3_00_d6_00_2c_01_00_03_6f_00_39_4a_86_00_15_af_36_;0
2024-04-04 19:58:51;0,214;0,881;0,044;0,256;1,100;220,70;50,00;3754,634;1377,003;'01_03_14_08_9f_00_0b_01_f4_00_d6_00_2c_01_00_03_71_00_39_4a_8a_00_15_02_eb_;0
2024-04-04 19:59:57;0,238;0,895;0,062;0,284;1,200;221,40;50,00;3754,638;1382,210;'01_03_14_08_a6_00_0c_01_f4_00_ee_00_3e_01_1c_03_7f_00_39_4a_8e_00_15_17_42_;0
2024-04-04 20:00:58;0,237;0,891;0,060;0,282;1,200;221,60;49,90;3754,642;1416,052;'01_03_14_08_a8_00_0c_01_f3_00_ed_00_3c_01_1a_03_7b_00_39_4a_92_00_15_9b_74_;0
2024-04-04 20:01:59;0,232;0,873;0,057;0,276;1,200;221,40;50,00;3754,646;1414,390;'01_03_14_08_a6_00_0c_01_f4_00_e8_00_39_01_14_03_69_00_39_4a_96_00_15_94_f6_;0
2024-04-04 20:03:01;0,238;0,895;0,062;0,283;1,200;221,50;50,00;3754,650;1395,850;'01_03_14_08_a7_00_0c_01_f4_00_ee_00_3e_01_1b_03_7f_00_39_4a_9a_00_15_4c_8a_;0
2024-04-04 20:04:03;0,248;0,860;0,066;0,293;1,300;221,60;50,00;3754,654;1418,154;'01_03_14_08_a8_00_0d_01_f4_00_f8_00_42_01_25_03_5c_00_39_4a_9e_00_15_a3_aa_;0
2024-04-04 20:05:04;0,233;0,876;0,058;0,277;1,200;221,40;49,90;3754,658;1427,311;'01_03_14_08_a6_00_0c_01_f3_00_e9_00_3a_01_15_03_6c_00_39_4a_a2_00_15_c7_6f_;0
2024-04-04 20:06:05;0,232;0,870;0,056;0,276;1,200;222,00;49,90;3754,662;1422,302;'01_03_14_08_ac_00_0c_01_f3_00_e8_00_38_01_14_03_66_00_39_4a_a6_00_15_b3_de_;0
2024-04-04 20:07:12;0,231;0,867;0,056;0,275;1,200;221,90;49,90;3754,666;1417,622;'01_03_14_08_ab_00_0c_01_f3_00_e7_00_38_01_13_03_63_00_39_4a_aa_00_15_a1_96_;0
2024-04-04 20:08:14;0,232;0,866;0,057;0,276;1,200;223,20;50,00;3754,670;1376,721;'01_03_14_08_b8_00_0c_01_f4_00_e8_00_39_01_14_03_62_00_39_4a_ae_00_15_01_d1_;0
2024-04-04 20:09:15;0,230;0,857;0,056;0,274;1,200;223,50;50,00;3754,674;1390,402;'01_03_14_08_bb_00_0c_01_f4_00_e6_00_38_01_12_03_59_00_39_4a_b2_00_15_37_42_;0
2024-04-04 20:10:17;0,230;0,858;0,056;0,274;1,200;223,20;50,00;3754,678;1376,711;'01_03_14_08_b8_00_0c_01_f4_00_e6_00_38_01_12_03_5a_00_39_4a_b6_00_15_01_c7_;0
2024-04-04 20:11:18;0,214;0,876;0,045;0,256;1,100;221,90;50,00;3754,682;1406,253;'01_03_14_08_ab_00_0b_01_f4_00_d6_00_2d_01_00_03_6c_00_39_4a_ba_00_15_75_2d_;0
2024-04-04 20:12:19;0,228;0,853;0,054;0,272;1,200;222,70;50,00;3754,686;1438,698;'01_03_14_08_b3_00_0c_01_f4_00_e4_00_36_01_10_03_55_00_39_4a_be_00_15_f3_ea_;0
2024-04-04 20:13:26;0,241;0,902;0,063;0,287;1,200;222,60;50,00;3754,690;1421,562;'01_03_14_08_b2_00_0c_01_f4_00_f1_00_3f_01_1f_03_86_00_39_4a_c2_00_15_b0_fa_;0
2024-04-04 20:14:28;0,226;0,845;0,053;0,270;1,200;222,80;50,00;3754,694;1431,972;'01_03_14_08_b4_00_0c_01_f4_00_e2_00_35_01_0e_03_4d_00_39_4a_c6_00_15_d9_a4_;0
2024-04-04 20:15:29;0,218;0,889;0,047;0,261;1,100;222,80;50,00;3754,698;1410,757;'01_03_14_08_b4_00_0b_01_f4_00_da_00_2f_01_05_03_79_00_39_4a_ca_00_15_86_c5_;0
2024-04-04 20:16:31;0,222;0,909;0,050;0,265;1,100;221,80;50,00;3754,702;1435,657;'01_03_14_08_aa_00_0b_01_f4_00_de_00_32_01_09_03_8d_00_39_4a_ce_00_15_e8_09_;0
2024-04-04 20:17:38;0,218;0,890;0,048;0,262;1,100;222,60;50,00;3754,706;1428,846;'01_03_14_08_b2_00_0b_01_f4_00_da_00_30_01_06_03_7a_00_39_4a_d2_00_15_cd_6e_;0
2024-04-04 20:18:39;0,216;0,877;0,045;0,259;1,100;223,70;50,00;3754,710;1436,613;'01_03_14_08_bd_00_0b_01_f4_00_d8_00_2d_01_03_03_6d_00_39_4a_d6_00_15_eb_c5_;0
2024-04-04 20:19:41;0,218;0,887;0,046;0,261;1,100;223,20;50,00;3754,714;1408,877;'01_03_14_08_b8_00_0b_01_f4_00_da_00_2e_01_05_03_77_00_39_4a_da_00_15_7f_6d_;0
2024-04-04 20:20:42;0,215;0,875;0,044;0,257;1,100;223,20;50,00;3754,717;1390,936;'01_03_14_08_b8_00_0b_01_f4_00_d7_00_2c_01_01_03_6b_00_39_4a_dd_00_15_39_58_;0
2024-04-04 20:21:43;0,213;0,865;0,045;0,256;1,100;223,70;50,00;3754,721;1413,558;'01_03_14_08_bd_00_0b_01_f4_00_d5_00_2d_01_00_03_61_00_39_4a_e1_00_15_91_b6_;0
2024-04-04 20:22:45;0,216;0,879;0,047;0,259;1,100;223,30;50,00;3754,724;1413,954;'01_03_14_08_b9_00_0b_01_f4_00_d8_00_2f_01_03_03_6f_00_39_4a_e4_00_15_93_42_;0
2024-04-04 20:23:52;0,219;0,894;0,049;0,263;1,100;222,60;50,00;3754,728;1418,062;'01_03_14_08_b2_00_0b_01_f4_00_db_00_31_01_07_03_7e_00_39_4a_e8_00_15_a3_4e_;0
2024-04-04 20:24:54;0,219;0,892;0,048;0,263;1,100;223,00;50,00;3754,732;1389,699;'01_03_14_08_b6_00_0b_01_f4_00_db_00_30_01_07_03_7c_00_39_4a_ec_00_15_34_83_;0
2024-04-04 20:25:55;0,213;0,867;0,045;0,256;1,100;223,20;50,00;3754,736;1388,223;'01_03_14_08_b8_00_0b_01_f4_00_d5_00_2d_01_00_03_63_00_39_4a_f0_00_15_2e_bf_;0
2024-04-04 20:26:57;0,234;0,870;0,059;0,279;1,200;223,90;50,00;3754,740;1427,836;'01_03_14_08_bf_00_0c_01_f4_00_ea_00_3b_01_17_03_66_00_39_4a_f4_00_15_c9_7c_;0
2024-04-04 20:27:58;0,239;0,893;0,062;0,285;1,200;222,90;50,00;3754,744;1399,502;'01_03_14_08_b5_00_0c_01_f4_00_ef_00_3e_01_1d_03_7d_00_39_4a_f8_00_15_5a_ce_;0
2024-04-04 20:28:59;0,232;0,868;0,057;0,277;1,200;222,50;49,90;3754,748;1397,519;'01_03_14_08_b1_00_0c_01_f3_00_e8_00_39_01_15_03_64_00_39_4a_fc_00_15_53_0f_;0
2024-04-04 20:30:54;0,227;0,851;0,052;0,271;1,200;222,20;50,00;3754,755;1401,491;'01_03_14_08_ae_00_0c_01_f4_00_e3_00_34_01_0f_03_53_00_39_4b_03_00_15_62_93_;0
2024-04-04 20:31:55;0,220;0,895;0,049;0,264;1,100;223,40;50,00;3754,759;1387,345;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_31_01_08_03_7f_00_39_4b_07_00_15_2b_51_;0
2024-04-04 20:32:57;0,226;0,841;0,053;0,270;1,200;223,90;50,00;3754,763;1419,842;'01_03_14_08_bf_00_0c_01_f4_00_e2_00_35_01_0e_03_49_00_39_4b_0b_00_15_aa_42_;0
2024-04-04 20:33:58;0,222;0,898;0,050;0,266;1,100;224,70;49,90;3754,767;1418,334;'01_03_14_08_c7_00_0b_01_f3_00_de_00_32_01_0a_03_82_00_39_4b_0f_00_15_a4_5e_;0
2024-04-04 20:35:00;0,222;0,900;0,050;0,266;1,100;224,20;50,00;3754,770;1431,958;'01_03_14_08_c2_00_0b_01_f4_00_de_00_32_01_0a_03_84_00_39_4b_12_00_15_d9_96_;0
2024-04-04 20:36:06;0,223;0,907;0,050;0,266;1,100;223,30;50,00;3754,774;1415,480;'01_03_14_08_b9_00_0b_01_f4_00_df_00_32_01_0a_03_8b_00_39_4b_16_00_15_99_38_;0
2024-04-04 20:37:07;0,233;0,868;0,058;0,277;1,200;223,60;50,00;3754,778;1431,406;'01_03_14_08_bc_00_0c_01_f4_00_e9_00_3a_01_15_03_64_00_39_4b_1a_00_15_d7_6e_;0
2024-04-04 20:38:09;0,229;0,851;0,055;0,274;1,200;224,20;50,00;3754,782;1436,702;'01_03_14_08_c2_00_0c_01_f4_00_e5_00_37_01_12_03_53_00_39_4b_1e_00_15_ec_1e_;0
2024-04-04 20:39:10;0,248;0,852;0,068;0,294;1,300;223,80;50,00;3754,786;1420,353;'01_03_14_08_be_00_0d_01_f4_00_f8_00_44_01_26_03_54_00_39_4b_22_00_15_ac_41_;0
2024-04-04 20:40:12;0,245;0,840;0,067;0,292;1,300;224,20;49,90;3754,790;1388,160;'01_03_14_08_c2_00_0d_01_f3_00_f5_00_43_01_24_03_48_00_39_4b_26_00_15_2e_80_;0
2024-04-04 20:41:21;0,243;0,838;0,065;0,289;1,300;222,80;50,00;3754,794;1419,564;'01_03_14_08_b4_00_0d_01_f4_00_f3_00_41_01_21_03_46_00_39_4b_2a_00_15_a9_2c_;0
2024-04-04 20:42:20;0,247;0,850;0,067;0,294;1,300;223,30;50,00;3754,799;1433,741;'01_03_14_08_b9_00_0d_01_f4_00_f7_00_43_01_26_03_52_00_39_4b_2f_00_15_e0_8d_;0
2024-04-04 20:43:22;0,246;0,850;0,066;0,292;1,300;222,50;50,00;3754,803;1432,631;'01_03_14_08_b1_00_0d_01_f4_00_f6_00_42_01_24_03_52_00_39_4b_33_00_15_dc_37_;0
2024-04-04 20:44:23;0,251;0,863;0,069;0,298;1,300;223,70;50,00;3754,807;1382,206;'01_03_14_08_bd_00_0d_01_f4_00_fb_00_45_01_2a_03_5f_00_39_4b_37_00_15_17_3e_;0
2024-04-04 20:45:30;0,248;0,852;0,068;0,294;1,300;223,70;49,90;3754,812;1429,249;'01_03_14_08_bd_00_0d_01_f3_00_f8_00_44_01_26_03_54_00_39_4b_3c_00_15_cf_01_;0
2024-04-04 20:46:32;0,247;0,848;0,067;0,294;1,300;223,80;49,90;3754,816;1376,550;'01_03_14_08_be_00_0d_01_f3_00_f7_00_43_01_26_03_50_00_39_4b_40_00_15_01_26_;0
2024-04-04 20:47:34;0,248;0,850;0,068;0,294;1,300;224,20;49,90;3754,820;1385,670;'01_03_14_08_c2_00_0d_01_f3_00_f8_00_44_01_26_03_52_00_39_4b_44_00_15_24_c6_;0
2024-04-04 20:48:41;0,247;0,848;0,068;0,294;1,300;223,90;49,90;3754,825;1439,404;'01_03_14_08_bf_00_0d_01_f3_00_f7_00_44_01_26_03_50_00_39_4b_49_00_15_f6_ac_;0
2024-04-04 20:49:42;0,246;0,845;0,067;0,292;1,300;223,70;50,00;3754,829;1393,987;'01_03_14_08_bd_00_0d_01_f4_00_f6_00_43_01_24_03_4d_00_39_4b_4d_00_15_45_43_;0
2024-04-04 20:50:43;0,240;0,888;0,063;0,286;1,200;225,10;50,00;3754,833;1430,691;'01_03_14_08_cb_00_0c_01_f4_00_f0_00_3f_01_1e_03_78_00_39_4b_51_00_15_d4_a3_;0
2024-04-04 20:51:44;0,238;0,878;0,061;0,284;1,200;225,80;50,00;3754,837;1426,235;'01_03_14_08_d2_00_0c_01_f4_00_ee_00_3d_01_1c_03_6e_00_39_4b_55_00_15_c3_3b_;0
2024-04-04 20:52:45;0,227;0,838;0,054;0,271;1,200;225,60;50,00;3754,841;1392,091;'01_03_14_08_d0_00_0c_01_f4_00_e3_00_36_01_0f_03_46_00_39_4b_59_00_15_3d_db_;0
2024-04-04 20:53:46;0,245;0,902;0,066;0,292;1,200;226,20;50,00;3754,845;1398,472;'01_03_14_08_d6_00_0c_01_f4_00_f5_00_42_01_24_03_86_00_39_4b_5d_00_15_56_c8_;0
2024-04-04 20:54:53;0,217;0,872;0,047;0,260;1,100;226,00;50,00;3754,849;1401,219;'01_03_14_08_d4_00_0b_01_f4_00_d9_00_2f_01_04_03_68_00_39_4b_61_00_15_61_83_;0
