Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-04 20:55:54;0,220;0,886;0,048;0,263;1,100;225,50;50,00;3754,853;1425,540;'01_03_14_08_cf_00_0b_01_f4_00_dc_00_30_01_07_03_76_00_39_4b_65_00_15_c0_84_;0
2024-04-04 20:56:56;0,216;0,862;0,046;0,258;1,100;227,70;50,00;3754,857;1436,007;'01_03_14_08_e5_00_0b_01_f4_00_d8_00_2e_01_02_03_5e_00_39_4b_69_00_15_e9_67_;0
2024-04-04 20:57:58;0,215;0,863;0,047;0,257;1,100;226,40;50,00;3754,861;1433,036;'01_03_14_08_d8_00_0b_01_f4_00_d7_00_2f_01_01_03_5f_00_39_4b_6d_00_15_dd_cc_;0
2024-04-04 20:59:07;0,216;0,869;0,046;0,258;1,100;225,90;50,00;3754,865;1385,519;'01_03_14_08_d3_00_0b_01_f4_00_d8_00_2e_01_02_03_65_00_39_4b_71_00_15_24_2f_;0
2024-04-04 21:00:06;0,216;0,869;0,047;0,259;1,100;225,90;49,90;3754,869;1387,392;'01_03_14_08_d3_00_0b_01_f3_00_d8_00_2f_01_03_03_65_00_39_4b_75_00_15_2b_80_;0
2024-04-04 21:01:07;0,214;0,861;0,046;0,256;1,100;225,90;49,90;3754,872;1377,538;'01_03_14_08_d3_00_0b_01_f3_00_d6_00_2e_01_00_03_5d_00_39_4b_78_00_15_05_02_;0
2024-04-04 21:02:08;0,214;0,865;0,044;0,255;1,100;224,70;49,90;3754,876;1413,818;'01_03_14_08_c7_00_0b_01_f3_00_d6_00_2c_00_ff_03_61_00_39_4b_7c_00_15_92_ba_;0
2024-04-04 21:03:10;0,213;0,858;0,045;0,255;1,100;225,50;49,90;3754,879;1379,111;'01_03_14_08_cf_00_0b_01_f3_00_d5_00_2d_00_ff_03_5a_00_39_4b_7f_00_15_0b_27_;0
2024-04-04 21:04:17;0,212;0,856;0,044;0,253;1,100;225,10;49,90;3754,883;1378,042;'01_03_14_08_cb_00_0b_01_f3_00_d4_00_2c_00_fd_03_58_00_39_4b_83_00_15_06_fa_;0
2024-04-04 21:05:18;0,213;0,858;0,045;0,255;1,100;225,50;49,90;3754,887;1411,798;'01_03_14_08_cf_00_0b_01_f3_00_d5_00_2d_00_ff_03_5a_00_39_4b_87_00_15_8a_d6_;0
2024-04-04 21:06:19;0,214;0,863;0,046;0,256;1,100;225,20;49,90;3754,891;1393,959;'01_03_14_08_cc_00_0b_01_f3_00_d6_00_2e_01_00_03_5f_00_39_4b_8b_00_15_45_27_;0
2024-04-04 21:07:21;0,239;0,885;0,062;0,284;1,200;225,00;49,90;3754,894;1406,052;'01_03_14_08_ca_00_0c_01_f3_00_ef_00_3e_01_1c_03_75_00_39_4b_8e_00_15_74_64_;0
2024-04-04 21:08:28;0,214;0,862;0,046;0,257;1,100;225,50;50,00;3754,898;1411,830;'01_03_14_08_cf_00_0b_01_f4_00_d6_00_2e_01_01_03_5e_00_39_4b_92_00_15_8a_f6_;0
2024-04-04 21:09:30;0,229;0,845;0,056;0,274;1,200;225,80;50,00;3754,902;1402,594;'01_03_14_08_d2_00_0c_01_f4_00_e5_00_38_01_12_03_4d_00_39_4b_96_00_15_66_e2_;0
2024-04-04 21:10:31;0,238;0,883;0,060;0,284;1,200;224,40;50,00;3754,906;1406,642;'01_03_14_08_c4_00_0c_01_f4_00_ee_00_3c_01_1c_03_73_00_39_4b_9a_00_15_76_b2_;0
2024-04-04 21:11:32;0,230;0,852;0,056;0,275;1,200;224,90;49,90;3754,910;1393,238;'01_03_14_08_c9_00_0c_01_f3_00_e6_00_38_01_13_03_54_00_39_4b_9e_00_15_42_56_;0
2024-04-04 21:12:33;0,220;0,890;0,050;0,264;1,100;224,50;50,00;3754,914;1404,136;'01_03_14_08_c5_00_0b_01_f4_00_dc_00_32_01_08_03_7a_00_39_4b_a2_00_15_6c_e8_;0
2024-04-04 21:13:34;0,215;0,874;0,046;0,258;1,100;223,40;50,00;3754,918;1392,269;'01_03_14_08_ba_00_0b_01_f4_00_d7_00_2e_01_02_03_6a_00_39_4b_a6_00_15_3e_8d_;0
2024-04-04 21:14:35;0,222;0,902;0,050;0,265;1,100;223,60;50,00;3754,922;1400,481;'01_03_14_08_bc_00_0b_01_f4_00_de_00_32_01_09_03_86_00_39_4b_aa_00_15_5e_a1_;0
2024-04-04 21:15:41;0,221;0,897;0,050;0,264;1,100;223,90;50,00;3754,926;1385,911;'01_03_14_08_bf_00_0b_01_f4_00_dd_00_32_01_08_03_81_00_39_4b_ae_00_15_25_b7_;0
2024-04-04 21:16:44;0,221;0,898;0,050;0,264;1,100;223,70;50,00;3754,930;1421,001;'01_03_14_08_bd_00_0b_01_f4_00_dd_00_32_01_08_03_82_00_39_4b_b2_00_15_ae_c9_;0
2024-04-04 21:17:46;0,214;0,868;0,045;0,255;1,100;224,10;50,00;3754,933;1432,818;'01_03_14_08_c1_00_0b_01_f4_00_d6_00_2d_00_ff_03_64_00_39_4b_b5_00_15_dc_f2_;0
2024-04-04 21:18:53;0,213;0,865;0,045;0,255;1,100;223,60;50,00;3754,937;1390,676;'01_03_14_08_bc_00_0b_01_f4_00_d5_00_2d_00_ff_03_61_00_39_4b_b9_00_15_38_54_;0
2024-04-04 21:19:54;0,225;0,838;0,053;0,268;1,200;223,50;50,00;3754,941;1399,095;'01_03_14_08_bb_00_0c_01_f4_00_e1_00_35_01_0c_03_46_00_39_4b_bd_00_15_59_37_;0
2024-04-04 21:20:56;0,222;0,898;0,052;0,266;1,100;224,60;50,00;3754,945;1417,687;'01_03_14_08_c6_00_0b_01_f4_00_de_00_34_01_0a_03_82_00_39_4b_c1_00_15_a1_d7_;0
2024-04-04 21:21:56;0,235;0,874;0,059;0,280;1,200;224,00;50,00;3754,949;1383,392;'01_03_14_08_c0_00_0c_01_f4_00_eb_00_3b_01_18_03_6a_00_39_4b_c5_00_15_1b_e0_;0
2024-04-04 21:22:58;0,232;0,861;0,055;0,276;1,200;224,50;50,00;3754,953;1392,255;'01_03_14_08_c5_00_0c_01_f4_00_e8_00_37_01_14_03_5d_00_39_4b_c9_00_15_3e_7f_;0
2024-04-04 21:23:59;0,235;0,872;0,058;0,279;1,200;224,40;50,00;3754,957;1379,806;'01_03_14_08_c4_00_0c_01_f4_00_eb_00_3a_01_17_03_68_00_39_4b_cd_00_15_0d_de_;0
2024-04-04 21:25:00;0,231;0,854;0,057;0,276;1,200;225,30;50,00;3754,961;1427,006;'01_03_14_08_cd_00_0c_01_f4_00_e7_00_39_01_14_03_56_00_39_4b_d1_00_15_c6_3e_;0
2024-04-04 21:26:02;0,233;0,866;0,057;0,277;1,200;224,00;50,00;3754,965;1427,343;'01_03_14_08_c0_00_0c_01_f4_00_e9_00_39_01_15_03_62_00_39_4b_d5_00_15_c7_8f_;0
2024-04-04 21:27:04;0,238;0,891;0,061;0,283;1,200;222,40;50,00;3754,969;1410,961;'01_03_14_08_b0_00_0c_01_f4_00_ee_00_3d_01_1b_03_7b_00_39_4b_d9_00_15_87_91_;0
2024-04-04 21:28:05;0,229;0,859;0,054;0,273;1,200;222,00;50,00;3754,973;1405,199;'01_03_14_08_ac_00_0c_01_f4_00_e5_00_36_01_11_03_5b_00_39_4b_dd_00_15_71_0f_;0
2024-04-04 21:29:12;0,232;0,869;0,057;0,277;1,200;222,40;50,00;3754,977;1419,467;'01_03_14_08_b0_00_0c_01_f4_00_e8_00_39_01_15_03_65_00_39_4b_e1_00_15_a8_cb_;0
2024-04-04 21:30:56;0,231;0,864;0,056;0,274;1,200;222,60;50,00;3754,984;1401,522;'01_03_14_08_b2_00_0c_01_f4_00_e7_00_38_01_12_03_60_00_39_4b_e8_00_15_62_b2_;0
2024-04-04 21:31:58;0,219;0,895;0,047;0,261;1,100;222,20;50,00;3754,988;1400,169;'01_03_14_08_ae_00_0b_01_f4_00_db_00_2f_01_05_03_7f_00_39_4b_ec_00_15_5d_69_;0
2024-04-04 21:33:00;0,239;0,893;0,061;0,283;1,200;223,00;50,00;3754,992;1423,952;'01_03_14_08_b6_00_0c_01_f4_00_ef_00_3d_01_1b_03_7d_00_39_4b_f0_00_15_ba_50_;0
2024-04-04 21:34:01;0,233;0,866;0,057;0,277;1,200;224,00;49,90;3754,996;1429,639;'01_03_14_08_c0_00_0c_01_f3_00_e9_00_39_01_15_03_62_00_39_4b_f4_00_15_d0_87_;0
2024-04-04 21:35:03;0,233;0,865;0,057;0,277;1,200;224,40;50,00;3755,000;1414,582;'01_03_14_08_c4_00_0c_01_f4_00_e9_00_39_01_15_03_61_00_39_4b_f8_00_15_95_b6_;0
2024-04-04 21:36:04;0,233;0,865;0,057;0,277;1,200;224,30;50,00;3755,004;1401,091;'01_03_14_08_c3_00_0c_01_f4_00_e9_00_39_01_15_03_61_00_39_4b_fc_00_15_61_03_;0
2024-04-04 21:37:12;0,235;0,877;0,058;0,278;1,200;223,10;50,00;3755,008;1432,394;'01_03_14_08_b7_00_0c_01_f4_00_eb_00_3a_01_16_03_6d_00_39_4c_00_00_15_db_4a_;0
2024-04-04 21:38:13;0,243;0,906;0,063;0,287;1,200;223,30;49,90;3755,012;1407,530;'01_03_14_08_b9_00_0c_01_f3_00_f3_00_3f_01_1f_03_8a_00_39_4c_04_00_15_7a_2a_;0
2024-04-04 21:39:15;0,239;0,891;0,061;0,283;1,200;223,50;50,00;3755,017;1385,400;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_3d_01_1b_03_7b_00_39_4c_09_00_15_23_b8_;0
2024-04-04 21:40:16;0,237;0,887;0,060;0,280;1,200;222,60;50,00;3755,021;1402,538;'01_03_14_08_b2_00_0c_01_f4_00_ed_00_3c_01_18_03_77_00_39_4c_0d_00_15_66_aa_;0
2024-04-04 21:41:18;0,235;0,876;0,058;0,278;1,200;223,40;50,00;3755,025;1422,626;'01_03_14_08_ba_00_0c_01_f4_00_eb_00_3a_01_16_03_6c_00_39_4c_11_00_15_b5_22_;0
2024-04-04 21:42:25;0,239;0,889;0,060;0,282;1,200;223,90;50,00;3755,029;1391,074;'01_03_14_08_bf_00_0c_01_f4_00_ef_00_3c_01_1a_03_79_00_39_4c_15_00_15_39_e2_;0
2024-04-04 21:43:27;0,234;0,867;0,058;0,278;1,200;224,80;50,00;3755,033;1436,178;'01_03_14_08_c8_00_0c_01_f4_00_ea_00_3a_01_16_03_63_00_39_4c_19_00_15_ea_12_;0
2024-04-04 21:44:28;0,226;0,913;0,051;0,268;1,100;224,90;50,00;3755,037;1406,309;'01_03_14_08_c9_00_0b_01_f4_00_e2_00_33_01_0c_03_91_00_39_4c_1d_00_15_75_65_;0
2024-04-04 21:45:29;0,226;0,910;0,051;0,268;1,100;225,70;50,00;3755,041;1408,266;'01_03_14_08_d1_00_0b_01_f4_00_e2_00_33_01_0c_03_8e_00_39_4c_21_00_15_7d_0a_;0
2024-04-04 21:46:30;0,225;0,909;0,051;0,268;1,100;225,00;50,00;3755,045;1403,118;'01_03_14_08_ca_00_0b_01_f4_00_e1_00_33_01_0c_03_8d_00_39_4c_25_00_15_68_ee_;0
2024-04-04 21:47:37;0,227;0,915;0,051;0,269;1,100;225,40;50,00;3755,049;1420,558;'01_03_14_08_ce_00_0b_01_f4_00_e3_00_33_01_0d_03_93_00_39_4c_29_00_15_ad_0e_;0
2024-04-04 21:48:39;0,225;0,904;0,050;0,267;1,100;226,10;50,00;3755,053;1379,638;'01_03_14_08_d5_00_0b_01_f4_00_e1_00_32_01_0b_03_88_00_39_4c_2d_00_15_0d_36_;0
2024-04-04 21:49:40;0,229;0,847;0,054;0,273;1,200;225,10;50,00;3755,057;1429,235;'01_03_14_08_cb_00_0c_01_f4_00_e5_00_36_01_11_03_4f_00_39_4c_31_00_15_ce_f3_;0
2024-04-04 21:50:42;0,236;0,876;0,059;0,280;1,200;224,40;50,00;3755,061;1410,768;'01_03_14_08_c4_00_0c_01_f4_00_ec_00_3b_01_18_03_6c_00_39_4c_35_00_15_86_d0_;0
2024-04-04 21:51:44;0,233;0,861;0,056;0,278;1,200;225,30;50,00;3755,065;1439,404;'01_03_14_08_cd_00_0c_01_f4_00_e9_00_38_01_16_03_5d_00_39_4c_39_00_15_f6_ac_;0
2024-04-04 21:52:51;0,247;0,914;0,066;0,291;1,200;225,10;50,00;3755,069;1427,647;'01_03_14_08_cb_00_0c_01_f4_00_f7_00_42_01_23_03_92_00_39_4c_3d_00_15_c8_bf_;0
2024-04-04 21:53:52;0,218;0,888;0,046;0,260;1,100;223,00;50,00;3755,073;1414,771;'01_03_14_08_b6_00_0b_01_f4_00_da_00_2e_01_04_03_78_00_39_4c_41_00_15_96_73_;0
2024-04-04 21:54:56;0,246;0,913;0,065;0,291;1,200;224,40;50,00;3755,077;1384,822;'01_03_14_08_c4_00_0c_01_f4_00_f6_00_41_01_23_03_91_00_39_4c_45_00_15_21_76_;0
2024-04-04 21:55:54;0,228;0,845;0,053;0,270;1,200;224,80;50,00;3755,081;1419,419;'01_03_14_08_c8_00_0c_01_f4_00_e4_00_35_01_0e_03_4d_00_39_4c_49_00_15_a8_9b_;0
2024-04-04 21:56:56;0,242;0,897;0,064;0,286;1,200;224,70;50,00;3755,085;1438,680;'01_03_14_08_c7_00_0c_01_f4_00_f2_00_40_01_1e_03_81_00_39_4c_4d_00_15_f3_d8_;0
2024-04-04 21:57:57;0,236;0,874;0,060;0,280;1,200;224,90;50,00;3755,089;1414,614;'01_03_14_08_c9_00_0c_01_f4_00_ec_00_3c_01_18_03_6a_00_39_4c_51_00_15_95_d6_;0
2024-04-04 21:59:04;0,243;0,902;0,063;0,286;1,200;224,50;50,00;3755,094;1381,619;'01_03_14_08_c5_00_0c_01_f4_00_f3_00_3f_01_1e_03_86_00_39_4c_56_00_15_14_f3_;0
2024-04-04 22:00:06;0,243;0,906;0,064;0,286;1,200;223,50;50,00;3755,098;1421,831;'01_03_14_08_bb_00_0c_01_f4_00_f3_00_40_01_1e_03_8a_00_39_4c_5a_00_15_b2_07_;0
2024-04-04 22:01:08;0,227;0,914;0,052;0,269;1,100;225,70;49,90;3755,102;1426,292;'01_03_14_08_d1_00_0b_01_f3_00_e3_00_34_01_0d_03_92_00_39_4c_5e_00_15_c3_74_;0
2024-04-04 22:02:12;0,228;0,841;0,053;0,271;1,200;225,90;49,90;3755,106;1422,631;'01_03_14_08_d3_00_0c_01_f3_00_e4_00_35_01_0f_03_49_00_39_4c_62_00_15_b5_27_;0
2024-04-04 22:03:11;0,241;0,888;0,063;0,286;1,200;226,10;49,90;3755,110;1413,040;'01_03_14_08_d5_00_0c_01_f3_00_f1_00_3f_01_1e_03_78_00_39_4c_66_00_15_8f_b0_;0
2024-04-04 22:04:13;0,238;0,881;0,061;0,283;1,200;225,00;49,90;3755,114;1399,570;'01_03_14_08_ca_00_0c_01_f3_00_ee_00_3d_01_1b_03_71_00_39_4c_6a_00_15_5b_12_;0
2024-04-04 22:05:20;0,226;0,841;0,052;0,270;1,200;223,70;49,90;3755,119;1429,679;'01_03_14_08_bd_00_0c_01_f3_00_e2_00_34_01_0e_03_49_00_39_4c_6f_00_15_d0_af_;0
2024-04-04 22:06:23;0,225;0,916;0,051;0,267;1,100;223,20;49,90;3755,123;1393,278;'01_03_14_08_b8_00_0b_01_f3_00_e1_00_33_01_0b_03_94_00_39_4c_73_00_15_42_7e_;0
2024-04-04 22:07:24;0,226;0,912;0,052;0,269;1,100;225,10;49,90;3755,127;1404,135;'01_03_14_08_cb_00_0b_01_f3_00_e2_00_34_01_0d_03_90_00_39_4c_77_00_15_6c_e7_;0
2024-04-04 22:08:26;0,237;0,879;0,059;0,281;1,200;224,50;50,00;3755,130;1423,082;'01_03_14_08_c5_00_0c_01_f4_00_ed_00_3b_01_19_03_6f_00_39_4c_7a_00_15_b6_ea_;0
2024-04-04 22:09:33;0,245;0,911;0,065;0,290;1,200;224,00;50,00;3755,135;1377,817;'01_03_14_08_c0_00_0c_01_f4_00_f5_00_41_01_22_03_8f_00_39_4c_7f_00_15_06_19_;0
2024-04-04 22:10:34;0,233;0,864;0,057;0,277;1,200;224,60;50,00;3755,139;1412,515;'01_03_14_08_c6_00_0c_01_f4_00_e9_00_39_01_15_03_60_00_39_4c_83_00_15_8d_a3_;0
2024-04-04 22:11:36;0,232;0,862;0,056;0,275;1,200;224,20;50,00;3755,143;1429,324;'01_03_14_08_c2_00_0c_01_f4_00_e8_00_38_01_13_03_5e_00_39_4c_87_00_15_cf_4c_;0
2024-04-04 22:12:42;0,234;0,874;0,057;0,277;1,200;222,90;50,00;3755,147;1424,685;'01_03_14_08_b5_00_0c_01_f4_00_ea_00_39_01_15_03_6a_00_39_4c_8b_00_15_bd_2d_;0
2024-04-04 22:13:44;0,223;0,905;0,049;0,264;1,100;223,80;50,00;3755,151;1427,699;'01_03_14_08_be_00_0b_01_f4_00_df_00_31_01_08_03_89_00_39_4c_8f_00_15_c8_f3_;0
2024-04-04 22:14:45;0,232;0,865;0,056;0,275;1,200;223,40;50,00;3755,155;1439,969;'01_03_14_08_ba_00_0c_01_f4_00_e8_00_38_01_13_03_61_00_39_4c_93_00_15_f8_e1_;0
2024-04-04 22:15:47;0,241;0,892;0,061;0,285;1,200;224,90;50,00;3755,159;1381,467;'01_03_14_08_c9_00_0c_01_f4_00_f1_00_3d_01_1d_03_7c_00_39_4c_97_00_15_14_5b_;0
2024-04-04 22:16:48;0,224;0,905;0,049;0,266;1,100;225,00;50,00;3755,163;1404,819;'01_03_14_08_ca_00_0b_01_f4_00_e0_00_31_01_0a_03_89_00_39_4c_9b_00_15_6f_93_;0
2024-04-04 22:17:49;0,225;0,911;0,051;0,267;1,100;224,50;50,00;3755,167;1383,406;'01_03_14_08_c5_00_0b_01_f4_00_e1_00_33_01_0b_03_8f_00_39_4c_9f_00_15_1b_ee_;0
2024-04-04 22:18:56;0,217;0,878;0,045;0,258;1,100;224,60;50,00;3755,171;1391,208;'01_03_14_08_c6_00_0b_01_f4_00_d9_00_2d_01_02_03_6e_00_39_4c_a3_00_15_3a_68_;0
2024-04-04 22:19:58;0,216;0,872;0,044;0,257;1,100;225,10;50,00;3755,175;1384,841;'01_03_14_08_cb_00_0b_01_f4_00_d8_00_2c_01_01_03_68_00_39_4c_a7_00_15_21_89_;0
2024-04-04 22:20:59;0,214;0,865;0,043;0,254;1,100;224,70;50,00;3755,179;1405,712;'01_03_14_08_c7_00_0b_01_f4_00_d6_00_2b_00_fe_03_61_00_39_4c_ab_00_15_73_10_;0
2024-04-04 22:22:00;0,248;0,848;0,066;0,293;1,300;224,90;50,00;3755,182;1428,697;'01_03_14_08_c9_00_0d_01_f4_00_f8_00_42_01_25_03_50_00_39_4c_ae_00_15_cc_d9_;0
2024-04-04 22:23:02;0,240;0,892;0,061;0,283;1,200;224,10;50,00;3755,186;1429,200;'01_03_14_08_c1_00_0c_01_f4_00_f0_00_3d_01_1b_03_7c_00_39_4c_b2_00_15_ce_d0_;0
2024-04-04 22:24:08;0,232;0,864;0,055;0,275;1,200;223,70;50,00;3755,191;1387,850;'01_03_14_08_bd_00_0c_01_f4_00_e8_00_37_01_13_03_60_00_39_4c_b7_00_15_2d_4a_;0
2024-04-04 22:25:09;0,230;0,856;0,053;0,272;1,200;223,70;50,00;3755,195;1400,140;'01_03_14_08_bd_00_0c_01_f4_00_e6_00_35_01_10_03_58_00_39_4c_bb_00_15_5d_4c_;0
2024-04-04 22:26:10;0,239;0,891;0,060;0,283;1,200;223,50;50,00;3755,199;1427,106;'01_03_14_08_bb_00_0c_01_f4_00_ef_00_3c_01_1b_03_7b_00_39_4c_bf_00_15_c6_a2_;0
2024-04-04 22:27:12;0,245;0,905;0,065;0,290;1,200;225,50;50,00;3755,203;1439,464;'01_03_14_08_cf_00_0c_01_f4_00_f5_00_41_01_22_03_89_00_39_4c_c3_00_15_f6_e8_;0
2024-04-04 22:28:14;0,247;0,843;0,067;0,292;1,300;225,30;50,00;3755,207;1399,703;'01_03_14_08_cd_00_0d_01_f4_00_f7_00_43_01_24_03_4b_00_39_4c_c7_00_15_5b_97_;0
2024-04-04 22:29:15;0,234;0,863;0,057;0,278;1,200;225,70;50,00;3755,211;1417,778;'01_03_14_08_d1_00_0c_01_f4_00_ea_00_39_01_16_03_5f_00_39_4c_cb_00_15_a2_32_;0
2024-04-04 22:31:00;0,233;0,862;0,056;0,276;1,200;225,00;49,90;3755,218;1400,462;'01_03_14_08_ca_00_0c_01_f3_00_e9_00_38_01_14_03_5e_00_39_4c_d2_00_15_5e_8e_;0
2024-04-04 22:32:02;0,234;0,870;0,058;0,278;1,200;224,10;49,90;3755,222;1382,322;'01_03_14_08_c1_00_0c_01_f3_00_ea_00_3a_01_16_03_66_00_39_4c_d6_00_15_17_b2_;0
2024-04-04 22:33:03;0,232;0,859;0,056;0,275;1,200;224,90;49,90;3755,226;1436,345;'01_03_14_08_c9_00_0c_01_f3_00_e8_00_38_01_13_03_5b_00_39_4c_da_00_15_ea_b9_;0
2024-04-04 22:34:05;0,235;0,867;0,058;0,278;1,200;225,80;49,90;3755,230;1393,014;'01_03_14_08_d2_00_0c_01_f3_00_eb_00_3a_01_16_03_63_00_39_4c_de_00_15_41_76_;0
2024-04-04 22:35:06;0,233;0,859;0,057;0,276;1,200;225,90;50,00;3755,234;1397,537;'01_03_14_08_d3_00_0c_01_f4_00_e9_00_39_01_14_03_5b_00_39_4c_e2_00_15_53_21_;0
2024-04-04 22:36:13;0,235;0,866;0,058;0,278;1,200;226,00;50,00;3755,238;1384,433;'01_03_14_08_d4_00_0c_01_f4_00_eb_00_3a_01_16_03_62_00_39_4c_e6_00_15_1f_f1_;0
2024-04-04 22:37:15;0,235;0,869;0,059;0,279;1,200;225,30;49,90;3755,242;1440,770;'01_03_14_08_cd_00_0c_01_f3_00_eb_00_3b_01_17_03_65_00_39_4c_ea_00_15_fc_02_;0
2024-04-04 22:38:17;0,234;0,865;0,056;0,276;1,200;225,30;50,00;3755,246;1418,804;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_38_01_14_03_61_00_39_4c_ee_00_15_a6_34_;0
2024-04-04 22:39:18;0,232;0,855;0,056;0,275;1,200;226,10;50,00;3755,250;1390,113;'01_03_14_08_d5_00_0c_01_f4_00_e8_00_38_01_13_03_57_00_39_4c_f2_00_15_36_21_;0
2024-04-04 22:40:25;0,232;0,855;0,056;0,275;1,200;226,00;50,00;3755,254;1395,228;'01_03_14_08_d4_00_0c_01_f4_00_e8_00_38_01_13_03_57_00_39_4c_f6_00_15_4a_1c_;0
2024-04-04 22:41:27;0,241;0,889;0,061;0,284;1,200;225,90;50,00;3755,259;1430,476;'01_03_14_08_d3_00_0c_01_f4_00_f1_00_3d_01_1c_03_79_00_39_4c_fb_00_15_d3_cc_;0
2024-04-04 22:42:28;0,233;0,860;0,056;0,276;1,200;225,70;50,00;3755,263;1427,619;'01_03_14_08_d1_00_0c_01_f4_00_e9_00_38_01_14_03_5c_00_39_4c_ff_00_15_c8_a3_;0
2024-04-04 22:43:30;0,234;0,864;0,056;0,278;1,200;225,50;50,00;3755,267;1394,661;'01_03_14_08_cf_00_0c_01_f4_00_ea_00_38_01_16_03_60_00_39_4d_03_00_15_47_e5_;0
2024-04-04 22:44:31;0,233;0,860;0,055;0,276;1,200;225,70;50,00;3755,271;1407,162;'01_03_14_08_d1_00_0c_01_f4_00_e9_00_37_01_14_03_5c_00_39_4d_07_00_15_78_ba_;0
2024-04-04 22:45:38;0,233;0,856;0,055;0,276;1,200;226,70;49,90;3755,275;1384,866;'01_03_14_08_db_00_0c_01_f3_00_e9_00_37_01_14_03_58_00_39_4d_0b_00_15_21_a2_;0
2024-04-04 22:46:39;0,234;0,859;0,057;0,278;1,200;226,80;50,00;3755,279;1411,422;'01_03_14_08_dc_00_0c_01_f4_00_ea_00_39_01_16_03_5b_00_39_4d_0f_00_15_89_5e_;0
2024-04-04 22:47:41;0,245;0,900;0,066;0,290;1,200;226,80;50,00;3755,283;1418,734;'01_03_14_08_dc_00_0c_01_f4_00_f5_00_42_01_22_03_84_00_39_4d_13_00_15_a5_ee_;0
2024-04-04 22:48:43;0,235;0,860;0,059;0,280;1,200;227,60;50,00;3755,287;1415,077;'01_03_14_08_e4_00_0c_01_f4_00_eb_00_3b_01_18_03_5c_00_39_4d_17_00_15_97_a5_;0
2024-04-04 22:49:44;0,233;0,853;0,057;0,277;1,200;227,60;50,00;3755,291;1415,884;'01_03_14_08_e4_00_0c_01_f4_00_e9_00_39_01_15_03_55_00_39_4d_1b_00_15_9a_cc_;0
2024-04-04 22:50:45;0,234;0,859;0,057;0,277;1,200;226,90;50,00;3755,295;1417,623;'01_03_14_08_dd_00_0c_01_f4_00_ea_00_39_01_15_03_5b_00_39_4d_1f_00_15_a1_97_;0
2024-04-04 22:51:47;0,245;0,899;0,065;0,289;1,200;226,90;50,00;3755,299;1439,081;'01_03_14_08_dd_00_0c_01_f4_00_f5_00_41_01_21_03_83_00_39_4d_23_00_15_f5_69_;0
2024-04-04 22:52:48;0,234;0,856;0,056;0,278;1,200;227,80;50,00;3755,303;1436,279;'01_03_14_08_e6_00_0c_01_f4_00_ea_00_38_01_16_03_58_00_39_4d_27_00_15_ea_77_;0
2024-04-04 22:53:49;0,248;0,906;0,067;0,292;1,200;228,00;50,00;3755,307;1395,142;'01_03_14_08_e8_00_0c_01_f4_00_f8_00_43_01_24_03_8a_00_39_4d_2b_00_15_49_c6_;0
2024-04-04 22:54:56;0,232;0,847;0,055;0,275;1,200;228,20;50,00;3755,311;1382,371;'01_03_14_08_ea_00_0c_01_f4_00_e8_00_37_01_13_03_4f_00_39_4d_2f_00_15_17_e3_;0
2024-04-04 22:55:58;0,238;0,869;0,058;0,281;1,200;228,10;50,00;3755,316;1434,792;'01_03_14_08_e9_00_0c_01_f4_00_ee_00_3a_01_19_03_65_00_39_4d_34_00_15_e4_a8_;0
2024-04-04 22:57:03;0,238;0,871;0,059;0,282;1,200;227,50;50,00;3755,320;1412,286;'01_03_14_08_e3_00_0c_01_f4_00_ee_00_3b_01_1a_03_67_00_39_4d_38_00_15_8c_be_;0
2024-04-04 22:58:01;0,245;0,898;0,064;0,290;1,200;227,30;50,00;3755,324;1415,222;'01_03_14_08_e1_00_0c_01_f4_00_f5_00_40_01_22_03_82_00_39_4d_3c_00_15_98_36_;0
2024-04-04 22:59:03;0,250;0,844;0,069;0,296;1,300;227,80;50,00;3755,328;1436,069;'01_03_14_08_e6_00_0d_01_f4_00_fa_00_45_01_28_03_4c_00_39_4d_40_00_15_e9_a5_;0
2024-04-04 23:00:04;0,219;0,873;0,048;0,262;1,100;227,80;50,00;3755,332;1387,594;'01_03_14_08_e6_00_0b_01_f4_00_db_00_30_01_06_03_69_00_39_4d_44_00_15_2c_4a_;0
2024-04-04 23:01:10;0,218;0,872;0,048;0,260;1,100;227,10;49,90;3755,336;1388,787;'01_03_14_08_df_00_0b_01_f3_00_da_00_30_01_04_03_68_00_39_4d_48_00_15_30_f3_;0
2024-04-04 23:02:11;0,216;0,867;0,046;0,257;1,100;226,30;49,90;3755,339;1425,512;'01_03_14_08_d7_00_0b_01_f3_00_d8_00_2e_01_01_03_63_00_39_4d_4b_00_15_c0_68_;0
2024-04-04 23:03:12;0,239;0,883;0,061;0,283;1,200;225,40;49,90;3755,343;1416,020;'01_03_14_08_ce_00_0c_01_f3_00_ef_00_3d_01_1b_03_73_00_39_4d_4f_00_15_9b_54_;0
2024-04-04 23:04:14;0,239;0,882;0,061;0,284;1,200;225,80;49,90;3755,348;1378,865;'01_03_14_08_d2_00_0c_01_f3_00_ef_00_3d_01_1c_03_72_00_39_4d_54_00_15_0a_31_;0
2024-04-04 23:05:16;0,242;0,889;0,063;0,287;1,200;226,80;49,90;3755,352;1386,638;'01_03_14_08_dc_00_0c_01_f3_00_f2_00_3f_01_1f_03_79_00_39_4d_58_00_15_28_8e_;0
2024-04-04 23:06:17;0,245;0,902;0,065;0,290;1,200;226,10;50,00;3755,356;1402,656;'01_03_14_08_d5_00_0c_01_f4_00_f5_00_41_01_22_03_86_00_39_4d_5c_00_15_67_20_;0
2024-04-04 23:07:20;0,241;0,887;0,063;0,285;1,200;226,20;50,00;3755,360;1410,811;'01_03_14_08_d6_00_0c_01_f4_00_f1_00_3f_01_1d_03_77_00_39_4d_60_00_15_86_fb_;0
2024-04-04 23:08:26;0,244;0,897;0,063;0,288;1,200;226,60;50,00;3755,364;1393,392;'01_03_14_08_da_00_0c_01_f4_00_f4_00_3f_01_20_03_81_00_39_4d_64_00_15_42_f0_;0
2024-04-04 23:09:27;0,243;0,892;0,062;0,287;1,200;226,80;50,00;3755,368;1391,870;'01_03_14_08_dc_00_0c_01_f4_00_f3_00_3e_01_1f_03_7c_00_39_4d_68_00_15_3c_fe_;0
2024-04-04 23:10:29;0,245;0,900;0,064;0,289;1,200;226,70;50,00;3755,373;1404,874;'01_03_14_08_db_00_0c_01_f4_00_f5_00_40_01_21_03_84_00_39_4d_6d_00_15_6f_ca_;0
2024-04-04 23:11:31;0,244;0,891;0,065;0,290;1,200;228,20;50,00;3755,377;1425,782;'01_03_14_08_ea_00_0c_01_f4_00_f4_00_41_01_22_03_7b_00_39_4d_71_00_15_c1_76_;0
2024-04-04 23:12:38;0,242;0,884;0,063;0,286;1,200;228,10;50,00;3755,382;1400,093;'01_03_14_08_e9_00_0c_01_f4_00_f2_00_3f_01_1e_03_74_00_39_4d_76_00_15_5d_1d_;0
2024-04-04 23:13:40;0,252;0,850;0,069;0,297;1,300;228,00;50,00;3755,386;1399,062;'01_03_14_08_e8_00_0d_01_f4_00_fc_00_45_01_29_03_52_00_39_4d_7a_00_15_59_16_;0
2024-04-04 23:14:42;0,252;0,851;0,070;0,297;1,300;227,70;50,00;3755,390;1387,006;'01_03_14_08_e5_00_0d_01_f4_00_fc_00_46_01_29_03_53_00_39_4d_7e_00_15_29_fe_;0
2024-04-04 23:15:48;0,251;0,852;0,069;0,296;1,300;226,40;50,00;3755,395;1418,996;'01_03_14_08_d8_00_0d_01_f4_00_fb_00_45_01_28_03_54_00_39_4d_83_00_15_a6_f4_;0
2024-04-04 23:16:50;0,244;0,897;0,064;0,289;1,200;226,50;50,00;3755,399;1400,839;'01_03_14_08_d9_00_0c_01_f4_00_f4_00_40_01_21_03_81_00_39_4d_87_00_15_60_07_;0
2024-04-04 23:17:51;0,247;0,906;0,066;0,292;1,200;227,10;50,00;3755,403;1418,087;'01_03_14_08_df_00_0c_01_f4_00_f7_00_42_01_24_03_8a_00_39_4d_8b_00_15_a3_67_;0
2024-04-04 23:18:53;0,242;0,884;0,061;0,286;1,200;227,90;50,00;3755,407;1436,797;'01_03_14_08_e7_00_0c_01_f4_00_f2_00_3d_01_1e_03_74_00_39_4d_8f_00_15_ec_7d_;0
2024-04-04 23:19:54;0,246;0,897;0,066;0,291;1,200;228,40;50,00;3755,412;1378,192;'01_03_14_08_ec_00_0c_01_f4_00_f6_00_42_01_23_03_81_00_39_4d_94_00_15_07_90_;0
2024-04-04 23:20:56;0,242;0,884;0,062;0,286;1,200;228,10;50,00;3755,416;1391,060;'01_03_14_08_e9_00_0c_01_f4_00_f2_00_3e_01_1e_03_74_00_39_4d_98_00_15_39_d4_;0
2024-04-04 23:21:57;0,250;0,916;0,069;0,294;1,200;227,20;50,00;3755,420;1434,922;'01_03_14_08_e0_00_0c_01_f4_00_fa_00_45_01_26_03_94_00_39_4d_9c_00_15_e5_2a_;0
2024-04-04 23:23:03;0,244;0,894;0,064;0,288;1,200;227,30;50,00;3755,424;1409,014;'01_03_14_08_e1_00_0c_01_f4_00_f4_00_40_01_20_03_7e_00_39_4d_a0_00_15_7f_f6_;0
2024-04-04 23:24:04;0,249;0,909;0,068;0,294;1,200;228,10;50,00;3755,429;1401,668;'01_03_14_08_e9_00_0c_01_f4_00_f9_00_44_01_26_03_8d_00_39_4d_a5_00_15_63_44_;0
2024-04-04 23:25:06;0,245;0,897;0,063;0,289;1,200;227,40;50,00;3755,433;1405,307;'01_03_14_08_e2_00_0c_01_f4_00_f5_00_3f_01_21_03_81_00_39_4d_a9_00_15_71_7b_;0
2024-04-04 23:26:07;0,243;0,889;0,064;0,287;1,200;227,70;50,00;3755,437;1406,835;'01_03_14_08_e5_00_0c_01_f4_00_f3_00_40_01_1f_03_79_00_39_4d_ad_00_15_77_73_;0
2024-04-04 23:27:09;0,243;0,898;0,064;0,287;1,200;225,50;50,00;3755,441;1436,772;'01_03_14_08_cf_00_0c_01_f4_00_f3_00_40_01_1f_03_82_00_39_4d_b1_00_15_ec_64_;0
2024-04-04 23:28:10;0,220;0,889;0,046;0,261;1,100;224,90;50,00;3755,445;1429,301;'01_03_14_08_c9_00_0b_01_f4_00_dc_00_2e_01_05_03_79_00_39_4d_b5_00_15_cf_35_;0
2024-04-04 23:29:11;0,243;0,899;0,063;0,286;1,200;225,20;50,00;3755,449;1420,903;'01_03_14_08_cc_00_0c_01_f4_00_f3_00_3f_01_1e_03_83_00_39_4d_b9_00_15_ae_67_;0
2024-04-04 23:31:03;0,246;0,907;0,066;0,290;1,200;225,80;50,00;3755,457;1414,653;'01_03_14_08_d2_00_0c_01_f4_00_f6_00_42_01_22_03_8b_00_39_4d_c1_00_15_95_fd_;0
2024-04-04 23:32:05;0,249;0,847;0,067;0,294;1,300;225,90;50,00;3755,461;1384,367;'01_03_14_08_d3_00_0d_01_f4_00_f9_00_43_01_26_03_4f_00_39_4d_c5_00_15_1f_af_;0
2024-04-04 23:33:07;0,250;0,852;0,068;0,294;1,300;225,70;50,00;3755,466;1434,274;'01_03_14_08_d1_00_0d_01_f4_00_fa_00_44_01_26_03_54_00_39_4d_ca_00_15_e2_a2_;0
2024-04-04 23:34:08;0,233;0,863;0,055;0,276;1,200;224,80;50,00;3755,470;1409,242;'01_03_14_08_c8_00_0c_01_f4_00_e9_00_37_01_14_03_5f_00_39_4d_ce_00_15_80_da_;0
2024-04-04 23:35:10;0,230;0,861;0,054;0,272;1,200;222,60;50,00;3755,474;1409,533;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_36_01_10_03_5d_00_39_4d_d2_00_15_81_fd_;0
2024-04-04 23:36:12;0,244;0,911;0,063;0,287;1,200;223,00;50,00;3755,478;1414,591;'01_03_14_08_b6_00_0c_01_f4_00_f4_00_3f_01_1f_03_8f_00_39_4d_d6_00_15_95_bf_;0
2024-04-04 23:37:21;0,235;0,874;0,056;0,277;1,200;223,90;50,00;3755,482;1405,092;'01_03_14_08_bf_00_0c_01_f4_00_eb_00_38_01_15_03_6a_00_39_4d_da_00_15_70_a4_;0
2024-04-04 23:38:20;0,238;0,883;0,059;0,280;1,200;224,40;50,00;3755,486;1384,091;'01_03_14_08_c4_00_0c_01_f4_00_ee_00_3b_01_18_03_73_00_39_4d_de_00_15_1e_9b_;0
2024-04-04 23:39:22;0,232;0,861;0,055;0,274;1,200;224,50;49,90;3755,490;1385,053;'01_03_14_08_c5_00_0c_01_f3_00_e8_00_37_01_12_03_5d_00_39_4d_e2_00_15_22_5d_;0
2024-04-04 23:40:23;0,234;0,870;0,055;0,276;1,200;224,10;50,00;3755,494;1405,839;'01_03_14_08_c1_00_0c_01_f4_00_ea_00_37_01_14_03_66_00_39_4d_e6_00_15_73_8f_;0
2024-04-04 23:41:24;0,236;0,879;0,057;0,278;1,200;223,50;50,00;3755,498;1429,456;'01_03_14_08_bb_00_0c_01_f4_00_ec_00_39_01_16_03_6f_00_39_4d_ea_00_15_cf_d0_;0
2024-04-04 23:42:31;0,243;0,906;0,062;0,286;1,200;223,40;50,00;3755,502;1396,744;'01_03_14_08_ba_00_0c_01_f4_00_f3_00_3e_01_1e_03_8a_00_39_4d_ee_00_15_50_08_;0
2024-04-04 23:43:32;0,234;0,872;0,056;0,276;1,200;223,60;50,00;3755,507;1427,961;'01_03_14_08_bc_00_0c_01_f4_00_ea_00_38_01_14_03_68_00_39_4d_f3_00_15_c9_f9_;0
2024-04-04 23:44:33;0,243;0,904;0,061;0,285;1,200;224,00;50,00;3755,511;1407,145;'01_03_14_08_c0_00_0c_01_f4_00_f3_00_3d_01_1d_03_88_00_39_4d_f7_00_15_78_a9_;0
2024-04-04 23:45:35;0,239;0,888;0,060;0,281;1,200;224,20;50,00;3755,515;1386,621;'01_03_14_08_c2_00_0c_01_f4_00_ef_00_3c_01_19_03_78_00_39_4d_fb_00_15_28_7d_;0
2024-04-04 23:46:36;0,235;0,871;0,057;0,277;1,200;224,70;50,00;3755,519;1376,761;'01_03_14_08_c7_00_0c_01_f4_00_eb_00_39_01_15_03_67_00_39_4d_ff_00_15_01_f9_;0
2024-04-04 23:47:43;0,236;0,873;0,058;0,279;1,200;225,20;50,00;3755,523;1414,411;'01_03_14_08_cc_00_0c_01_f4_00_ec_00_3a_01_17_03_69_00_39_4e_03_00_15_95_0b_;0
2024-04-04 23:48:44;0,243;0,897;0,063;0,285;1,200;225,70;50,00;3755,528;1385,306;'01_03_14_08_d1_00_0c_01_f4_00_f3_00_3f_01_1d_03_81_00_39_4e_08_00_15_23_5a_;0
2024-04-04 23:49:45;0,242;0,892;0,061;0,284;1,200;226,00;50,00;3755,532;1410,609;'01_03_14_08_d4_00_0c_01_f4_00_f2_00_3d_01_1c_03_7c_00_39_4e_0c_00_15_86_31_;0
2024-04-04 23:50:47;0,235;0,866;0,055;0,277;1,200;226,10;50,00;3755,536;1436,891;'01_03_14_08_d5_00_0c_01_f4_00_eb_00_37_01_15_03_62_00_39_4e_10_00_15_ec_db_;0
2024-04-04 23:51:48;0,238;0,877;0,057;0,281;1,200;225,90;50,00;3755,540;1423,231;'01_03_14_08_d3_00_0c_01_f4_00_ee_00_39_01_19_03_6d_00_39_4e_14_00_15_b7_7f_;0
2024-04-04 23:52:49;0,251;0,853;0,068;0,295;1,300;226,10;50,00;3755,544;1420,350;'01_03_14_08_d5_00_0d_01_f4_00_fb_00_44_01_27_03_55_00_39_4e_18_00_15_ac_3e_;0
2024-04-04 23:53:51;0,243;0,898;0,063;0,286;1,200;225,30;50,00;3755,548;1413,948;'01_03_14_08_cd_00_0c_01_f4_00_f3_00_3f_01_1e_03_82_00_39_4e_1c_00_15_93_3c_;0
2024-04-04 23:54:53;0,245;0,908;0,064;0,289;1,200;224,70;50,00;3755,552;1417,675;'01_03_14_08_c7_00_0c_01_f4_00_f5_00_40_01_21_03_8c_00_39_4e_20_00_15_a1_cb_;0
2024-04-04 23:55:59;0,221;0,892;0,047;0,261;1,100;225,10;50,00;3755,556;1422,425;'01_03_14_08_cb_00_0b_01_f4_00_dd_00_2f_01_05_03_7c_00_39_4e_24_00_15_b4_59_;0
2024-04-04 23:57:01;0,218;0,876;0,046;0,258;1,100;226,10;50,00;3755,560;1434,170;'01_03_14_08_d5_00_0b_01_f4_00_da_00_2e_01_02_03_6c_00_39_4e_28_00_15_e2_3a_;0
2024-04-04 23:58:02;0,221;0,885;0,047;0,261;1,100;226,80;50,00;3755,564;1432,876;'01_03_14_08_dc_00_0b_01_f4_00_dd_00_2f_01_05_03_75_00_39_4e_2c_00_15_dd_2c_;0
2024-04-04 23:59:04;0,238;0,873;0,058;0,281;1,200;227,00;50,00;3755,568;1413,981;'01_03_14_08_de_00_0c_01_f4_00_ee_00_3a_01_19_03_69_00_39_4e_30_00_15_93_5d_;0
